Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,18.73,9.46
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,39.09,28.3
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,57.35,44.97
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,78.35,64.01
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,98.68,82.17
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,116.9,98.37
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,134.83,114.07
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,141.6,119.59
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,148.55,125.21
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,235.55,201.45
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,319.15,272.7
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,334.35,284.01
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,347.48,293.5
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,364.95,307.17
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,389.27,325.84
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,286.66,239.08
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,192.06,159.08
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,213.9,177.22
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,227.15,187.64
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,174.46,143.25
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,126.46,103.16
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,99.32,80.1
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,72.31,57.02
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,88.89,71.35
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,104.4,84.75
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,58.41,47.46
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,9.15,2.72
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,70.84,58.99
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,122.92,106.09
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,113.01,97.52
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,102.96,88.82
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,91.56,78.62
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,80.04,68.19
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,67.8,57.06
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,55.44,45.61
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,42.06,32.94
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,28.5,20.01
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,17.14,8.1
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.83,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,20.44,10.78
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,41.94,30.71
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,61.11,48.16
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,85.02,69.9
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,108.28,90.78
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,140.21,118.7
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,159.1,134.91
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,82.02,67.31
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,20.6,12.64
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,46.37,35.37
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,72.86,58.43
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,129.26,107.28
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,185.37,154.77
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,241.02,201.35
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,281.16,233.98
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,165.61,136.7
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,59.24,45.8
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,46.86,35.19
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,34.52,24.48
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,92.91,74.79
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,148.08,121.45
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,172.47,140.74
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,191.04,154.9
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,147.1,119.28
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,110.53,89.71
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,89.51,75.38
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,68.31,56.49
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,104.14,88.86
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,132.03,113.87
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,122.45,105.69
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,112.59,97.27
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,100.88,86.92
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,88.82,76.12
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,76.07,64.61
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,62.99,52.56
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,49.26,39.58
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,35.22,26.14
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,22.39,12.64
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,9.44,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,136.81,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,341.85,268.06
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,433.2,363.94
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,525.4,444.53
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,580.92,491.53
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,633.93,534.03
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,471.82,401.22
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,283.39,240.43
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,514.21,434.31
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,708.54,584.01
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,498.26,412.48
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,256.89,211.14
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,348.64,287.2
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,431.81,352.31
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,432.07,350.64
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,429.6,347.02
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,381.5,306.39
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,330.33,264.08
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,324.57,258.16
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,316.39,249.75
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,289.92,227.03
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,265.36,206.24
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,270.1,195.38
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,241.74,154.59
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,186.15,110.39
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,130.18,76.17
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,74.52,60.04
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,73.42,59.25
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,71.52,57.71
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,69.6,56.16
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,67.52,54.57
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,65.44,52.96
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,61.35,49.44
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,57.19,45.79
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,52.3,41.58
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,47.41,37.21
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,37.43,28.07
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,31.14,22.01
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,21.69,12.02
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,11.8,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,186.91,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,431.97,340.74
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,521.39,440.95
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,610.22,519.69
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,659.96,562.25
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,706.63,599.51
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,732.14,617.2
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,746.39,625.11
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,753.85,627.55
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,757.43,626.84
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,750.85,618.76
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,740.29,607.84
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,721.36,589.89
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,698.61,568.36
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,669.07,542.41
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,636.05,513.34
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,597.65,478.61
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,556.37,441.03
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,510.58,399.92
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,462.34,355.85
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,411.05,307.84
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,358.01,257.9
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,302.17,206.45
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,245.29,155.82
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,187.14,109.12
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,128.8,72.94
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,75.36,61.25
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,73.72,59.97
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,72.2,58.76
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,70.59,57.48
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,67.79,55.23
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,59.55,48.11
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,56.3,45.3
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,53.03,42.42
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,48.76,38.81
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,44.52,35.06
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,38.35,29.29
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,32.27,23.35
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,22.83,13.38
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,11.8,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,125.5,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,318.66,253.13
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,411.72,352.68
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,505.45,437.02
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,564.38,487.86
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,620.59,533.84
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,652.92,558.36
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,681.81,579.09
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,690.5,583.54
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,700.76,589.15
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,699.52,585.46
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,694.27,577.92
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,679.98,563.34
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,661.83,545.66
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,635.68,521.54
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,606.12,494.44
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,570.5,462.26
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,535.0,429.32
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,492.65,390.19
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,447.94,348.34
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,382.16,291.62
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,327.71,245.81
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,228.46,172.48
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,171.01,136.8
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,120.39,95.64
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,70.0,54.04
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,100.55,83.73
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,138.52,117.07
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,134.27,113.52
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,133.46,113.07
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,122.22,103.64
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,113.3,96.2
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,102.08,86.42
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,90.63,76.33
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,77.35,64.57
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,63.81,52.33
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,49.96,39.57
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,35.87,26.39
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,22.41,13.06
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,8.37,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,82.65,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,236.5,183.7
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,325.56,275.23
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,417.02,356.96
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,474.03,406.13
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,529.69,451.8
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,572.56,485.03
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,608.37,511.41
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,627.73,524.26
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,643.25,533.78
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,342.4,290.05
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,38.29,27.52
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,70.61,55.37
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,104.62,84.03
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,78.49,61.69
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,53.8,40.6
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,58.84,44.79
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,63.89,48.95
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,75.13,58.43
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,86.2,67.74
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,91.75,72.39
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,97.14,76.93
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,85.79,67.41
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,74.57,58.0
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,73.75,57.27
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,72.92,56.53
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,44.5,34.16
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,16.04,8.77
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,81.4,67.19
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,134.89,114.35
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,123.84,104.97
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,109.76,92.97
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,101.95,86.24
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,95.01,80.18
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,80.06,66.83
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,65.01,53.21
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,53.42,42.46
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,41.61,31.3
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,28.06,17.89
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,14.78,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,148.19,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,365.49,281.77
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,457.84,380.48
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,551.17,461.73
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,605.71,507.36
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,652.0,544.0
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,682.0,565.92
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,708.24,583.96
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,721.2,590.25
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,730.07,593.29
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,725.91,586.98
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,711.49,573.26
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,696.96,557.92
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,678.52,539.29
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,651.62,514.54
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,621.27,486.98
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,585.96,455.59
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,547.55,421.26
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,504.09,382.82
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,458.12,341.63
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,408.52,296.86
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,356.83,249.82
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,302.51,201.38
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,247.07,153.3
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,189.84,107.89
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,132.09,71.33
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,74.22,58.28
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,71.56,56.18
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,69.42,54.47
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,67.19,52.68
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,64.74,50.81
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,62.19,48.83
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,53.62,41.56
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,50.69,39.16
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,46.79,35.97
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,42.91,32.66
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,37.56,27.79
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,32.31,22.79
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,23.77,14.21
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,15.41,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,139.38,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,347.67,268.38
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,442.04,368.33
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,537.32,451.31
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,593.15,497.62
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,646.56,539.25
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,671.67,557.98
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,699.65,578.08
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,713.81,586.93
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,723.83,592.45
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,720.99,587.78
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,714.15,580.14
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,545.71,442.78
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,364.59,294.12
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,432.07,348.1
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,488.45,390.62
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,529.88,419.87
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,545.91,427.3
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,448.53,348.92
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,356.83,277.26
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,238.04,184.5
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,140.34,109.41
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,209.73,157.83
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,251.34,180.8
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,211.89,153.37
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,187.1,140.09
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,159.61,130.91
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,155.47,127.68
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,143.34,117.68
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,135.97,111.69
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,99.21,80.7
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,70.3,56.05
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,65.3,51.95
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,60.16,47.64
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,51.5,40.21
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,47.43,36.68
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,40.48,30.34
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,33.51,23.78
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,27.03,17.02
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,21.57,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,163.96,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,397.76,312.12
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,480.05,408.83
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,575.02,496.3
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,629.56,545.42
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,680.96,589.34
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,710.55,613.68
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,736.37,633.93
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,748.21,641.04
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,755.93,644.6
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,744.22,633.5
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,735.75,625.19
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,719.58,608.8
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,699.53,588.46
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,671.64,562.63
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,640.25,533.57
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,603.25,498.51
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,563.24,460.43
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,518.98,419.0
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,472.2,374.58
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,421.77,325.7
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,369.47,274.78
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,314.34,222.23
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,258.11,170.22
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,200.21,121.21
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,142.02,81.37
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,83.65,69.22
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,76.34,62.98
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,74.55,61.51
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,72.66,59.96
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,63.92,52.34
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,61.68,50.56
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,59.22,48.44
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,56.79,46.31
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,52.65,42.64
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,48.53,38.87
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,42.92,33.56
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,34.43,25.44
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,25.45,16.4
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,16.61,0.0
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,7.87,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,157.83,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,385.6,305.67
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,480.09,410.07
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,575.34,495.32
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,624.0,538.19
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,679.27,583.82
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,710.28,608.0
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,737.39,628.03
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,749.35,634.61
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,757.14,637.78
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,753.42,631.45
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,745.56,622.11
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,723.2,600.72
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,703.47,580.88
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,676.05,554.92
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,645.13,526.0
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,608.08,491.93
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,568.18,455.16
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,524.32,415.63
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,477.98,373.19
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,427.84,326.22
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,375.91,277.2
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,320.86,226.24
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,264.82,175.53
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,208.01,128.09
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,151.09,89.19
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,85.76,71.3
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,75.89,62.75
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,73.7,60.94
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,71.46,59.08
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,81.38,68.27
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,107.98,92.46
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,97.23,82.95
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,86.37,73.31
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,74.15,62.42
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,61.82,51.21
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,48.47,38.85
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,34.98,26.15
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,22.66,14.21
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,9.9,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.11,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,144.87,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,359.28,283.68
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,453.96,384.56
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,549.58,467.54
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,440.27,379.18
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,315.78,272.63
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,341.98,294.87
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,366.78,314.24
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,391.6,332.46
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,414.29,348.4
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,431.82,360.14
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,446.93,369.64
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,426.55,350.39
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,406.11,331.6
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,425.3,346.07
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,439.98,356.12
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,410.52,330.37
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,382.36,306.15
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,365.33,291.52
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,347.21,275.62
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,300.67,237.87
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,264.98,209.51
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,269.59,207.07
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,257.03,189.1
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,219.29,158.14
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,185.9,134.7
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,153.92,120.66
2016,1,11,14,30,258.0,236.0,1.3,11.0,372.0,149.04,125.64
2016,1,11,14,45,151.0,216.0,1.25,11.0,294.5,141.1,119.02
2016,1,11,15,0,44.0,196.0,1.2,11.0,217.0,131.97,111.37
