Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,223.5,14.5,4.4,1.5,36.0,222.36,0.0
2016,1,22,8,0,447.0,29.0,4.7,2.0,72.0,427.24,349.01
2016,1,22,8,15,547.5,37.5,5.05,2.5,121.5,523.27,448.85
2016,1,22,8,30,648.0,46.0,5.4,3.0,171.0,618.29,534.73
2016,1,22,8,45,707.0,51.0,5.75,3.5,223.0,673.92,584.08
2016,1,22,9,0,766.0,56.0,6.1,4.0,275.0,726.33,628.19
2016,1,22,9,15,803.0,60.0,6.1,4.5,325.0,756.09,650.75
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,782.05,669.24
2016,1,22,9,45,867.0,66.5,6.2,5.5,421.0,794.05,676.35
2016,1,22,10,0,894.0,69.0,6.3,6.0,467.0,794.13,673.83
2016,1,22,10,15,911.5,71.5,6.3,6.5,507.0,790.69,668.21
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,783.17,659.5
2016,1,22,10,45,943.0,75.0,6.3,7.5,580.5,767.25,644.35
2016,1,22,11,0,957.0,76.0,6.3,8.0,614.0,747.32,625.47
2016,1,22,11,15,965.5,77.0,6.25,8.0,639.5,719.72,600.36
2016,1,22,11,30,974.0,78.0,6.2,8.0,665.0,688.45,571.97
2016,1,22,11,45,977.5,79.5,6.2,8.5,682.0,651.13,537.39
2016,1,22,12,0,981.0,81.0,6.2,9.0,699.0,610.66,499.73
2016,1,22,12,15,983.0,81.5,6.15,9.0,707.5,565.52,458.38
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,517.72,413.92
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,465.99,364.56
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,412.11,312.65
2016,1,22,13,15,985.5,79.5,5.95,10.0,707.0,355.52,258.71
2016,1,22,13,30,983.0,79.0,5.9,10.0,698.0,297.59,204.11
2016,1,22,13,45,978.5,78.0,5.85,10.5,680.5,237.85,150.31
2016,1,22,14,0,974.0,77.0,5.8,11.0,663.0,177.49,102.64
2016,1,22,14,15,965.5,75.5,5.7,10.5,637.0,116.17,68.43
2016,1,22,14,30,957.0,74.0,5.6,10.0,611.0,77.11,63.2
2016,1,22,14,45,943.0,73.0,5.6,10.0,577.0,75.72,62.11
2016,1,22,15,0,929.0,72.0,5.6,10.0,543.0,74.24,60.94
2016,1,22,15,15,911.0,70.0,5.4,10.0,503.0,71.92,59.03
2016,1,22,15,30,893.0,68.0,5.2,10.0,463.0,69.5,57.02
2016,1,22,15,45,869.0,64.5,5.05,10.0,417.0,60.18,48.8
2016,1,22,16,0,845.0,61.0,4.9,10.0,371.0,57.02,46.08
2016,1,22,16,15,807.5,57.5,4.35,9.0,321.0,53.63,43.27
2016,1,22,16,30,770.0,54.0,3.8,8.0,271.0,50.25,40.38
2016,1,22,16,45,712.5,48.5,3.3,7.5,219.0,45.03,35.61
2016,1,22,17,0,655.0,43.0,2.8,7.0,167.0,39.86,30.68
2016,1,22,17,15,552.0,35.0,2.6,6.0,117.5,32.26,23.39
2016,1,22,17,30,449.0,27.0,2.4,5.0,68.0,24.79,15.28
2016,1,22,17,45,224.5,13.5,2.2,4.5,34.0,12.07,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,226.0,14.0,1.8,0.5,36.0,224.5,0.0
2016,1,23,8,0,452.0,28.0,2.0,1.0,72.0,432.34,351.28
2016,1,23,8,15,551.0,36.0,1.9,1.5,121.5,526.27,444.48
2016,1,23,8,30,650.0,44.0,1.8,2.0,171.0,619.53,523.84
2016,1,23,8,45,707.5,49.0,1.75,3.0,222.5,673.76,566.77
2016,1,23,9,0,765.0,54.0,1.7,4.0,274.0,725.01,604.4
2016,1,23,9,15,801.5,58.0,1.6,4.5,323.5,754.44,623.82
2016,1,23,9,30,838.0,62.0,1.5,5.0,373.0,780.16,639.41
2016,1,23,9,45,862.5,64.5,1.4,5.5,418.5,782.26,636.87
2016,1,23,10,0,887.0,67.0,1.3,6.0,464.0,788.61,637.55
2016,1,23,10,15,904.5,69.5,1.25,6.5,504.0,785.48,631.84
2016,1,23,10,30,922.0,72.0,1.2,7.0,544.0,778.27,623.43
2016,1,23,10,45,933.5,73.5,1.2,7.5,576.5,761.43,608.91
2016,1,23,11,0,945.0,75.0,1.2,8.0,609.0,740.71,591.25
2016,1,23,11,15,953.0,76.5,1.2,8.5,634.5,713.77,567.86
2016,1,23,11,30,961.0,78.0,1.2,9.0,660.0,683.18,541.51
2016,1,23,11,45,963.0,80.0,1.3,9.5,676.5,645.99,510.72
2016,1,23,12,0,965.0,82.0,1.4,10.0,693.0,605.76,476.81
2016,1,23,12,15,967.5,82.5,1.45,10.5,701.5,561.54,438.59
2016,1,23,12,30,970.0,83.0,1.5,11.0,710.0,514.65,397.24
2016,1,23,12,45,968.5,83.0,1.6,11.5,709.5,463.24,351.52
2016,1,23,13,0,967.0,83.0,1.7,12.0,709.0,409.97,303.14
2016,1,23,13,15,964.0,83.0,1.75,12.0,700.0,354.6,252.69
2016,1,23,13,30,961.0,83.0,1.8,12.0,691.0,297.96,201.22
2016,1,23,13,45,954.5,82.0,1.9,12.5,673.0,238.92,149.65
2016,1,23,14,0,948.0,81.0,2.0,13.0,655.0,179.52,103.6
2016,1,23,14,15,939.5,80.0,2.05,13.0,629.5,119.86,70.21
2016,1,23,14,30,931.0,79.0,2.1,13.0,604.0,79.75,64.68
2016,1,23,14,45,918.0,77.0,2.15,13.0,571.0,77.8,63.16
2016,1,23,15,0,905.0,75.0,2.2,13.0,538.0,75.75,61.51
2016,1,23,15,15,887.0,73.0,2.15,12.5,498.0,73.5,59.8
2016,1,23,15,30,869.0,71.0,2.1,12.0,458.0,65.0,52.55
2016,1,23,15,45,843.5,67.5,2.05,12.0,412.5,61.96,50.0
2016,1,23,16,0,818.0,64.0,2.0,12.0,367.0,58.88,47.38
2016,1,23,16,15,780.0,60.0,1.8,11.0,317.5,55.2,44.36
2016,1,23,16,30,742.0,56.0,1.6,10.0,268.0,51.52,41.24
2016,1,23,16,45,684.0,50.5,1.4,9.0,217.0,46.4,36.67
2016,1,23,17,0,626.0,45.0,1.2,8.0,166.0,41.33,31.95
2016,1,23,17,15,525.5,36.5,1.2,7.5,117.0,33.41,24.34
2016,1,23,17,30,425.0,28.0,1.2,7.0,68.0,25.59,16.05
2016,1,23,17,45,212.5,14.0,1.3,6.5,34.0,11.45,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,16.0,3.15,2.5,35.0,205.82,0.0
2016,1,24,8,0,393.0,32.0,3.4,3.0,70.0,402.85,329.29
2016,1,24,8,15,495.0,41.0,3.4,3.5,119.0,497.96,423.44
2016,1,24,8,30,597.0,50.0,3.4,4.0,168.0,593.53,506.65
2016,1,24,8,45,502.5,71.5,3.45,4.5,190.0,541.39,466.14
2016,1,24,9,0,408.0,93.0,3.5,5.0,212.0,480.92,416.15
2016,1,24,9,15,596.5,83.5,3.75,6.0,290.0,625.87,534.24
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,754.0,632.39
2016,1,24,9,45,709.5,94.0,4.25,8.0,383.5,710.25,595.07
2016,1,24,10,0,634.0,114.0,4.5,9.0,399.0,658.57,552.26
2016,1,24,10,15,757.0,99.5,4.75,9.5,468.5,720.48,599.78
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,771.51,637.62
2016,1,24,10,45,896.5,85.5,5.25,11.0,571.5,757.31,623.89
2016,1,24,11,0,913.0,86.0,5.5,12.0,605.0,733.02,601.83
2016,1,24,11,15,921.5,87.5,5.55,12.5,630.0,707.09,577.98
2016,1,24,11,30,930.0,89.0,5.6,13.0,655.0,677.57,551.04
2016,1,24,11,45,930.5,92.0,5.7,14.0,671.0,641.25,517.52
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,602.02,481.31
2016,1,24,12,15,698.0,176.0,5.8,15.0,623.0,512.68,407.1
2016,1,24,12,30,465.0,257.0,5.8,15.0,559.0,426.47,336.77
2016,1,24,12,45,462.0,258.5,5.8,15.5,558.5,394.39,307.69
2016,1,24,13,0,459.0,260.0,5.8,16.0,558.0,361.52,277.59
2016,1,24,13,15,691.0,178.0,5.7,16.0,621.0,342.05,251.55
2016,1,24,13,30,923.0,96.0,5.6,16.0,684.0,300.86,204.82
2016,1,24,13,45,915.0,96.0,5.6,16.5,666.0,243.94,154.63
2016,1,24,14,0,907.0,96.0,5.6,17.0,648.0,186.81,110.01
2016,1,24,14,15,897.0,94.0,5.5,17.0,622.0,121.3,70.66
2016,1,24,14,30,887.0,92.0,5.4,17.0,596.0,79.28,63.32
2016,1,24,14,45,880.5,87.5,5.3,17.0,564.0,76.37,60.95
2016,1,24,15,0,874.0,83.0,5.2,17.0,532.0,73.36,58.48
2016,1,24,15,15,854.5,80.0,4.9,16.5,492.0,71.04,56.73
2016,1,24,15,30,835.0,77.0,4.6,16.0,452.0,68.68,54.93
2016,1,24,15,45,803.0,75.0,4.35,16.0,406.5,66.82,53.45
2016,1,24,16,0,771.0,73.0,4.1,16.0,361.0,65.01,52.0
2016,1,24,16,15,730.5,68.5,3.6,15.0,312.0,61.18,48.92
2016,1,24,16,30,690.0,64.0,3.1,14.0,263.0,52.94,41.82
2016,1,24,16,45,621.5,58.0,2.7,13.5,212.0,47.93,37.35
2016,1,24,17,0,553.0,52.0,2.3,13.0,161.0,43.01,32.78
2016,1,24,17,15,450.0,42.0,2.3,12.5,113.5,34.73,24.99
2016,1,24,17,30,347.0,32.0,2.3,12.0,66.0,26.51,16.61
2016,1,24,17,45,173.5,16.0,2.35,11.5,33.0,13.03,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,129.0,19.0,2.95,11.5,32.0,155.71,4.72
2016,1,25,8,0,258.0,38.0,3.1,12.0,64.0,304.87,242.87
2016,1,25,8,15,361.5,51.0,3.15,12.5,110.0,401.0,332.95
2016,1,25,8,30,465.0,64.0,3.2,13.0,156.0,502.03,418.47
2016,1,25,8,45,537.5,71.5,3.3,13.5,206.5,571.64,475.33
2016,1,25,9,0,610.0,79.0,3.4,14.0,257.0,638.26,527.25
2016,1,25,9,15,653.5,85.0,3.35,14.5,305.0,676.1,554.44
2016,1,25,9,30,697.0,91.0,3.3,15.0,353.0,710.37,577.94
2016,1,25,9,45,735.5,93.0,3.25,15.5,399.0,732.01,591.26
2016,1,25,10,0,774.0,95.0,3.2,16.0,445.0,749.51,601.25
2016,1,25,10,15,795.5,98.0,3.0,16.5,484.5,746.42,595.21
2016,1,25,10,30,817.0,101.0,2.8,17.0,524.0,744.22,590.05
2016,1,25,10,45,841.5,100.0,2.6,17.5,558.5,735.76,580.13
2016,1,25,11,0,866.0,99.0,2.4,18.0,593.0,722.84,566.22
2016,1,25,11,15,876.0,100.5,2.15,18.0,618.5,698.35,544.38
2016,1,25,11,30,886.0,102.0,1.9,18.0,644.0,670.19,519.67
2016,1,25,11,45,893.5,103.0,1.7,18.5,662.0,636.48,489.96
2016,1,25,12,0,901.0,104.0,1.5,19.0,680.0,599.47,457.45
2016,1,25,12,15,904.5,104.0,1.4,19.0,689.0,556.38,421.42
2016,1,25,12,30,908.0,104.0,1.3,19.0,698.0,509.72,381.93
2016,1,25,12,45,913.5,102.0,1.25,19.5,699.5,461.92,340.11
2016,1,25,13,0,919.0,100.0,1.2,20.0,701.0,411.75,295.56
2016,1,25,13,15,917.0,99.5,1.2,20.0,692.5,358.26,248.66
2016,1,25,13,30,915.0,99.0,1.2,20.0,684.0,303.48,200.69
2016,1,25,13,45,915.5,95.5,1.2,20.0,668.5,246.04,152.12
2016,1,25,14,0,916.0,92.0,1.2,20.0,653.0,187.61,107.62
2016,1,25,14,15,907.5,90.5,1.15,20.0,628.0,129.03,74.46
2016,1,25,14,30,899.0,89.0,1.1,20.0,603.0,85.31,67.5
2016,1,25,14,45,891.5,85.5,1.05,20.0,571.0,75.24,59.14
2016,1,25,15,0,884.0,82.0,1.0,20.0,539.0,72.87,57.27
2016,1,25,15,15,671.0,120.5,0.95,19.5,452.5,88.75,71.13
2016,1,25,15,30,458.0,159.0,0.9,19.0,366.0,108.02,87.89
2016,1,25,15,45,443.5,146.0,0.85,19.0,330.5,100.64,81.77
2016,1,25,16,0,429.0,133.0,0.8,19.0,295.0,93.01,75.44
2016,1,25,16,15,577.0,96.5,0.8,18.5,283.5,74.9,60.1
2016,1,25,16,30,725.0,60.0,0.8,18.0,272.0,54.53,42.51
2016,1,25,16,45,665.5,54.5,0.8,17.5,220.5,49.52,38.16
2016,1,25,17,0,606.0,49.0,0.8,17.0,169.0,41.07,30.58
2016,1,25,17,15,505.5,40.0,0.8,16.5,120.5,33.43,23.5
2016,1,25,17,30,405.0,31.0,0.8,16.0,72.0,25.88,15.96
2016,1,25,17,45,202.5,15.5,0.85,15.5,36.0,12.65,0.0
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,15.0,18.0,5.85,5.5,19.5,30.96,0.0
2016,1,26,8,0,30.0,36.0,6.0,6.0,39.0,69.28,52.76
2016,1,26,8,15,51.0,57.5,6.1,6.0,66.0,111.6,92.54
2016,1,26,8,30,72.0,79.0,6.2,6.0,93.0,166.53,142.15
2016,1,26,8,45,90.0,99.0,6.35,6.0,122.0,200.34,172.85
2016,1,26,9,0,108.0,119.0,6.5,6.0,151.0,233.3,202.08
2016,1,26,9,15,61.5,129.5,6.55,6.0,148.5,182.26,156.12
2016,1,26,9,30,15.0,140.0,6.6,6.0,146.0,134.92,113.02
2016,1,26,9,45,41.5,167.5,6.65,6.5,186.0,196.75,166.68
2016,1,26,10,0,68.0,195.0,6.7,7.0,226.0,242.26,205.35
2016,1,26,10,15,163.5,213.0,6.75,7.5,295.5,344.61,292.94
2016,1,26,10,30,259.0,231.0,6.8,8.0,365.0,441.4,373.28
2016,1,26,10,45,175.0,247.0,6.9,8.5,340.5,366.78,307.96
2016,1,26,11,0,91.0,263.0,7.0,9.0,316.0,297.89,247.77
2016,1,26,11,15,187.5,272.5,7.0,9.0,386.5,375.07,312.48
2016,1,26,11,30,284.0,282.0,7.0,9.0,457.0,442.67,367.49
2016,1,26,11,45,142.0,151.0,7.05,9.0,238.5,223.06,184.75
2016,1,26,12,0,0.0,20.0,7.1,9.0,20.0,15.32,7.47
2016,1,26,12,15,0.0,24.5,7.1,9.0,24.5,18.78,10.44
2016,1,26,12,30,0.0,29.0,7.1,9.0,29.0,22.25,13.39
2016,1,26,12,45,0.0,41.0,7.1,9.5,41.0,31.48,21.24
2016,1,26,13,0,0.0,53.0,7.1,10.0,53.0,40.74,29.07
2016,1,26,13,15,0.0,43.5,6.85,9.5,43.5,33.41,22.89
2016,1,26,13,30,0.0,34.0,6.6,9.0,34.0,26.08,16.7
2016,1,26,13,45,0.0,25.0,6.35,9.0,25.0,19.16,10.79
2016,1,26,14,0,0.0,16.0,6.1,9.0,16.0,12.25,4.87
2016,1,26,14,15,0.0,13.5,5.75,9.0,13.5,10.32,3.23
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,8.41,1.91
2016,1,26,14,45,59.0,124.5,5.1,9.0,155.5,87.84,73.11
2016,1,26,15,0,118.0,238.0,4.8,9.0,300.0,151.73,129.75
2016,1,26,15,15,59.0,162.5,4.8,8.5,193.5,114.33,97.12
2016,1,26,15,30,0.0,87.0,4.8,8.0,87.0,66.55,54.71
2016,1,26,15,45,0.0,78.5,4.85,8.0,78.5,60.23,49.18
2016,1,26,16,0,0.0,70.0,4.9,8.0,70.0,53.7,43.39
2016,1,26,16,15,0.0,60.5,4.8,7.5,60.5,46.35,36.87
2016,1,26,16,30,0.0,51.0,4.7,7.0,51.0,39.02,30.26
2016,1,26,16,45,0.0,41.5,4.6,6.5,41.5,31.7,23.55
2016,1,26,17,0,0.0,32.0,4.5,6.0,32.0,24.4,16.75
2016,1,26,17,15,0.0,22.5,4.4,6.0,22.5,17.12,9.86
2016,1,26,17,30,0.0,13.0,4.3,6.0,13.0,9.87,2.93
2016,1,26,17,45,0.0,6.5,4.25,6.0,6.5,4.92,0.0
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,120.5,17.5,4.15,1.5,30.0,147.23,31.19
2016,1,27,8,0,241.0,35.0,4.3,2.0,60.0,285.93,238.9
2016,1,27,8,15,298.0,51.5,4.4,3.0,100.0,351.52,304.67
2016,1,27,8,30,355.0,68.0,4.5,4.0,140.0,417.26,364.21
2016,1,27,8,45,404.0,79.0,4.65,5.0,182.0,467.91,408.21
2016,1,27,9,0,453.0,90.0,4.8,6.0,224.0,517.48,449.02
2016,1,27,9,15,512.5,97.0,4.8,6.5,273.0,576.55,496.45
2016,1,27,9,30,572.0,104.0,4.8,7.0,322.0,626.49,534.95
2016,1,27,9,45,727.5,88.0,4.85,7.5,399.0,723.81,610.29
2016,1,27,10,0,883.0,72.0,4.9,8.0,476.0,809.55,674.16
2016,1,27,10,15,900.5,74.5,4.8,8.5,516.0,798.58,661.68
2016,1,27,10,30,918.0,77.0,4.7,9.0,556.0,791.55,653.0
2016,1,27,10,45,930.0,78.5,4.6,9.5,589.5,775.2,637.36
2016,1,27,11,0,942.0,80.0,4.5,10.0,623.0,754.91,618.8
2016,1,27,11,15,950.5,81.0,4.45,10.0,648.5,727.81,594.93
2016,1,27,11,30,959.0,82.0,4.4,10.0,674.0,697.04,567.92
2016,1,27,11,45,962.0,84.0,4.4,10.5,691.5,660.35,535.06
2016,1,27,12,0,965.0,86.0,4.4,11.0,709.0,620.52,499.22
2016,1,27,12,15,967.5,86.0,4.4,11.0,717.5,575.65,459.63
2016,1,27,12,30,970.0,86.0,4.4,11.0,726.0,528.11,416.91
2016,1,27,12,45,971.0,85.5,4.4,11.5,726.5,477.06,369.59
2016,1,27,13,0,972.0,85.0,4.4,12.0,727.0,423.88,319.63
2016,1,27,13,15,969.5,85.0,4.35,12.0,718.5,368.11,267.49
2016,1,27,13,30,967.0,85.0,4.3,12.0,710.0,310.99,214.32
2016,1,27,13,45,963.5,83.5,4.3,12.0,693.0,251.48,161.08
2016,1,27,14,0,960.0,82.0,4.3,12.0,676.0,191.26,112.51
2016,1,27,14,15,952.0,80.5,4.2,12.0,650.5,130.24,75.16
2016,1,27,14,30,944.0,79.0,4.1,12.0,625.0,80.25,65.35
2016,1,27,14,45,931.5,77.5,4.0,12.0,591.5,78.65,64.1
2016,1,27,15,0,919.0,76.0,3.9,12.0,558.0,76.95,62.76
2016,1,27,15,15,902.0,74.0,3.65,11.5,518.0,74.73,61.07
2016,1,27,15,30,885.0,72.0,3.4,11.0,478.0,72.4,59.29
2016,1,27,15,45,864.0,68.0,3.2,11.0,433.0,62.71,50.8
2016,1,27,16,0,843.0,64.0,3.0,11.0,388.0,59.31,47.9
2016,1,27,16,15,808.0,60.0,2.55,10.0,337.5,55.62,44.89
2016,1,27,16,30,773.0,56.0,2.1,9.0,287.0,51.92,41.76
2016,1,27,16,45,722.5,50.5,1.7,8.0,235.0,46.81,37.23
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,41.7,32.52
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.5,34.58,25.67
2016,1,27,17,30,486.0,30.0,1.3,6.0,82.0,27.58,18.49
2016,1,27,17,45,243.0,15.0,1.3,5.5,41.0,13.4,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,28,7,45,241.0,14.5,2.75,3.5,39.5,237.93,70.78
2016,1,28,8,0,482.0,29.0,3.1,5.0,79.0,463.74,379.44
2016,1,28,8,15,576.0,36.0,3.0,5.5,129.5,554.11,465.6
2016,1,28,8,30,670.0,43.0,2.9,6.0,180.0,643.54,541.46
2016,1,28,8,45,726.5,47.5,2.8,7.0,232.5,697.03,583.33
2016,1,28,9,0,783.0,52.0,2.7,8.0,285.0,747.67,620.02
2016,1,28,9,15,818.0,55.5,2.7,9.0,335.5,775.8,638.08
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,791.75,646.17
2016,1,28,9,45,878.5,61.0,2.7,11.0,432.5,802.63,650.13
2016,1,28,10,0,904.0,63.0,2.7,12.0,479.0,809.61,651.09
2016,1,28,10,15,920.5,65.0,2.8,12.5,519.0,805.36,645.73
2016,1,28,10,30,937.0,67.0,2.9,13.0,559.0,797.02,637.57
2016,1,28,10,45,949.0,68.0,3.0,14.0,592.5,780.03,622.08
2016,1,28,11,0,961.0,69.0,3.1,15.0,626.0,759.07,603.93
2016,1,28,11,15,969.0,70.5,3.15,15.5,652.0,731.96,580.71
2016,1,28,11,30,977.0,72.0,3.2,16.0,678.0,701.1,554.03
2016,1,28,11,45,979.5,73.5,3.25,16.5,695.0,663.29,521.74
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,622.34,486.49
2016,1,28,12,15,984.5,75.5,3.3,17.0,721.0,577.5,448.23
2016,1,28,12,30,987.0,76.0,3.3,17.0,730.0,529.9,406.83
2016,1,28,12,45,987.5,75.5,3.35,17.5,730.5,478.06,360.45
2016,1,28,13,0,988.0,75.0,3.4,18.0,731.0,424.1,311.39
2016,1,28,13,15,986.0,74.5,3.35,18.0,722.5,367.48,259.96
2016,1,28,13,30,984.0,74.0,3.3,18.0,714.0,309.44,207.34
2016,1,28,13,45,980.0,73.0,3.3,18.5,697.0,249.47,154.6
2016,1,28,14,0,976.0,72.0,3.3,19.0,680.0,188.8,106.47
2016,1,28,14,15,969.0,71.0,3.2,19.0,655.0,127.45,69.44
2016,1,28,14,30,962.0,70.0,3.1,19.0,630.0,74.95,58.99
2016,1,28,14,45,946.5,70.5,3.05,19.0,596.5,74.5,58.77
2016,1,28,15,0,931.0,71.0,3.0,19.0,563.0,74.0,58.47
2016,1,28,15,15,915.0,68.5,2.6,18.5,523.0,71.41,56.51
2016,1,28,15,30,899.0,66.0,2.2,18.0,483.0,68.71,54.44
2016,1,28,15,45,877.5,63.0,1.85,17.5,437.5,65.43,51.85
2016,1,28,16,0,856.0,60.0,1.5,17.0,392.0,62.03,49.13
2016,1,28,16,15,822.0,56.5,1.4,16.0,342.0,53.15,41.62
2016,1,28,16,30,788.0,53.0,1.3,15.0,292.0,49.74,38.83
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.5,44.93,34.59
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,40.13,30.21
2016,1,28,17,15,594.5,36.0,1.05,13.5,136.0,33.38,23.89
2016,1,28,17,30,504.0,29.0,1.0,13.0,85.0,26.75,17.3
2016,1,28,17,45,252.0,14.5,0.95,13.0,42.5,12.96,0.62
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,247.5,14.5,2.7,7.5,41.0,244.47,87.94
2016,1,29,8,0,495.0,29.0,3.0,9.0,82.0,475.71,384.3
2016,1,29,8,15,587.5,36.5,3.1,9.5,133.0,565.66,468.6
2016,1,29,8,30,680.0,44.0,3.2,10.0,184.0,654.86,543.79
2016,1,29,8,45,733.0,49.0,3.35,11.0,237.0,706.4,584.64
2016,1,29,9,0,786.0,54.0,3.5,12.0,290.0,755.02,620.66
2016,1,29,9,15,820.5,57.5,3.55,13.0,340.5,782.87,638.64
2016,1,29,9,30,855.0,61.0,3.6,14.0,391.0,798.48,646.65
2016,1,29,9,45,878.5,63.5,3.7,15.0,437.5,808.38,650.32
2016,1,29,10,0,902.0,66.0,3.8,16.0,484.0,814.38,651.0
2016,1,29,10,15,918.5,68.5,4.05,16.5,524.0,810.71,646.51
2016,1,29,10,30,935.0,71.0,4.3,17.0,564.0,802.91,639.15
2016,1,29,10,45,946.5,72.0,4.55,18.0,598.0,785.5,624.1
2016,1,29,11,0,958.0,73.0,4.8,19.0,632.0,764.15,606.24
2016,1,29,11,15,966.0,74.5,4.9,19.0,657.5,737.0,584.16
2016,1,29,11,30,974.0,76.0,5.0,19.0,683.0,706.11,558.48
2016,1,29,11,45,975.0,78.0,5.1,19.5,700.0,667.85,525.65
2016,1,29,12,0,976.0,80.0,5.2,20.0,717.0,626.54,489.92
2016,1,29,12,15,978.5,80.5,5.25,20.0,726.0,581.77,451.56
2016,1,29,12,30,981.0,81.0,5.3,20.0,735.0,534.26,410.05
2016,1,29,12,45,980.0,81.0,5.35,20.0,735.0,482.32,364.05
2016,1,29,13,0,979.0,81.0,5.4,20.0,735.0,428.4,315.39
2016,1,29,13,15,976.5,81.0,5.4,20.0,726.0,372.25,264.15
2016,1,29,13,30,974.0,81.0,5.4,20.0,717.0,314.74,211.8
2016,1,29,13,45,968.5,80.0,5.4,20.0,699.5,254.76,159.25
2016,1,29,14,0,963.0,79.0,5.4,20.0,682.0,194.28,111.16
2016,1,29,14,15,955.0,78.0,5.3,19.5,656.5,133.33,73.85
2016,1,29,14,30,947.0,77.0,5.2,19.0,631.0,79.15,62.6
2016,1,29,14,45,935.5,75.5,5.1,19.0,598.0,77.56,61.39
2016,1,29,15,0,924.0,74.0,5.0,19.0,565.0,75.88,60.09
2016,1,29,15,15,908.0,71.5,4.7,18.5,525.0,73.34,58.17
2016,1,29,15,30,892.0,69.0,4.4,18.0,485.0,70.68,56.14
2016,1,29,15,45,869.5,66.0,4.1,18.0,439.5,67.43,53.48
2016,1,29,16,0,847.0,63.0,3.8,18.0,394.0,58.64,45.95
2016,1,29,16,15,813.0,59.5,3.45,17.0,344.0,55.33,43.35
2016,1,29,16,30,779.0,56.0,3.1,16.0,294.0,52.01,40.65
2016,1,29,16,45,726.5,51.0,2.8,15.0,241.5,47.27,36.58
2016,1,29,17,0,674.0,46.0,2.5,14.0,189.0,42.56,32.35
2016,1,29,17,15,584.0,38.5,2.5,13.0,138.0,35.47,25.79
2016,1,29,17,30,494.0,31.0,2.5,12.0,87.0,28.49,18.94
2016,1,29,17,45,247.0,15.5,2.5,11.5,43.5,13.83,2.12
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,207.5,17.5,3.85,6.5,40.0,224.78,95.22
2016,1,30,8,0,415.0,35.0,4.0,7.0,80.0,429.98,353.71
2016,1,30,8,15,514.5,44.0,4.05,8.0,130.5,525.49,442.03
2016,1,30,8,30,614.0,53.0,4.1,9.0,181.0,621.09,522.53
2016,1,30,8,45,681.0,58.0,4.15,10.0,235.0,675.58,566.06
2016,1,30,9,0,748.0,63.0,4.2,11.0,289.0,736.53,611.91
2016,1,30,9,15,785.5,67.0,4.2,11.5,340.0,767.99,633.87
2016,1,30,9,30,823.0,71.0,4.2,12.0,391.0,795.58,652.06
2016,1,30,9,45,851.0,73.5,4.25,13.0,438.0,809.4,658.47
2016,1,30,10,0,879.0,76.0,4.3,14.0,485.0,818.99,661.62
2016,1,30,10,15,896.5,78.5,4.35,14.5,525.5,815.88,656.62
2016,1,30,10,30,914.0,81.0,4.4,15.0,566.0,801.08,643.18
2016,1,30,10,45,927.0,82.5,4.45,16.0,600.0,785.55,628.25
2016,1,30,11,0,940.0,84.0,4.5,17.0,634.0,766.02,610.6
2016,1,30,11,15,948.0,85.0,4.55,17.5,660.0,738.56,586.65
2016,1,30,11,30,956.0,86.0,4.6,18.0,686.0,707.45,559.64
2016,1,30,11,45,963.0,86.0,4.7,18.5,704.0,671.19,528.57
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,631.57,494.32
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,586.58,455.8
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,538.91,414.24
2016,1,30,12,45,972.5,87.5,4.85,19.5,739.5,487.29,367.95
2016,1,30,13,0,971.0,88.0,4.9,20.0,739.0,433.71,319.21
2016,1,30,13,15,968.0,87.5,4.85,20.0,730.0,377.18,267.94
2016,1,30,13,30,965.0,87.0,4.8,20.0,721.0,319.37,215.59
2016,1,30,13,45,957.5,86.5,4.8,20.0,703.0,259.62,163.42
2016,1,30,14,0,950.0,86.0,4.8,20.0,685.0,199.57,115.64
2016,1,30,14,15,941.5,85.0,4.7,20.0,659.0,139.06,77.96
2016,1,30,14,30,933.0,84.0,4.6,20.0,633.0,83.25,65.81
2016,1,30,14,45,921.5,81.5,4.5,20.0,600.0,81.1,64.15
2016,1,30,15,0,910.0,79.0,4.4,20.0,567.0,78.85,62.37
2016,1,30,15,15,892.5,77.0,4.15,19.5,526.5,76.68,60.78
2016,1,30,15,30,875.0,75.0,3.9,19.0,486.0,67.96,53.54
2016,1,30,15,45,849.5,72.0,3.65,19.0,440.0,65.37,51.46
2016,1,30,16,0,824.0,69.0,3.4,19.0,394.0,62.75,49.33
2016,1,30,16,15,788.5,65.0,3.15,18.0,344.0,59.2,46.55
2016,1,30,16,30,753.0,61.0,2.9,17.0,294.0,55.64,43.68
2016,1,30,16,45,697.5,55.5,2.7,16.0,241.5,50.63,39.4
2016,1,30,17,0,642.0,50.0,2.5,15.0,189.0,45.65,34.96
2016,1,30,17,15,550.0,42.0,2.55,14.5,138.0,35.24,25.45
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,28.49,18.85
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,13.86,2.91
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,198.5,17.5,2.7,10.0,39.5,219.17,103.32
2016,1,31,8,0,397.0,35.0,3.0,11.0,79.0,416.65,337.88
2016,1,31,8,15,494.5,44.0,3.0,11.5,128.5,510.46,422.71
2016,1,31,8,30,592.0,53.0,3.0,12.0,178.0,604.48,500.81
2016,1,31,8,45,664.5,56.5,3.0,13.0,231.5,662.15,545.5
2016,1,31,9,0,737.0,60.0,3.0,14.0,285.0,725.95,592.11
2016,1,31,9,15,773.5,64.0,2.9,14.5,335.0,756.6,612.25
2016,1,31,9,30,810.0,68.0,2.8,15.0,385.0,783.53,628.85
2016,1,31,9,45,841.5,69.0,2.7,16.0,431.5,798.58,634.99
2016,1,31,10,0,873.0,70.0,2.6,17.0,478.0,801.2,632.02
2016,1,31,10,15,890.5,72.0,2.5,17.5,518.5,798.21,626.35
2016,1,31,10,30,908.0,74.0,2.4,18.0,559.0,791.19,617.98
2016,1,31,10,45,922.0,75.0,2.35,19.0,593.0,776.28,603.44
2016,1,31,11,0,936.0,76.0,2.3,20.0,627.0,757.37,586.4
2016,1,31,11,15,944.5,77.5,2.3,20.5,653.5,731.19,564.54
2016,1,31,11,30,953.0,79.0,2.3,21.0,680.0,701.29,539.33
2016,1,31,11,45,951.5,83.0,2.3,22.0,696.5,664.12,507.47
2016,1,31,12,0,950.0,87.0,2.3,23.0,713.0,624.0,473.12
2016,1,31,12,15,953.0,87.0,2.25,23.0,722.0,579.91,436.89
2016,1,31,12,30,956.0,87.0,2.2,23.0,731.0,533.13,397.71
2016,1,31,12,45,958.0,86.0,2.15,23.5,732.0,482.57,353.98
2016,1,31,13,0,960.0,85.0,2.1,24.0,733.0,429.83,307.64
2016,1,31,13,15,957.5,85.0,2.0,24.0,724.5,374.45,259.09
2016,1,31,13,30,955.0,85.0,1.9,24.0,716.0,317.74,209.31
2016,1,31,13,45,951.5,83.5,1.8,24.5,699.0,258.62,158.67
2016,1,31,14,0,948.0,82.0,1.7,25.0,682.0,198.81,111.87
2016,1,31,14,15,940.0,80.5,1.55,25.0,656.5,138.16,74.67
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,80.13,61.72
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.5,78.57,60.62
2016,1,31,15,0,908.0,76.0,1.1,25.0,566.0,76.93,59.38
2016,1,31,15,15,891.5,73.5,1.0,24.5,526.0,74.43,57.56
2016,1,31,15,30,875.0,71.0,0.9,24.0,486.0,71.82,55.64
2016,1,31,15,45,851.0,68.5,0.8,24.0,440.5,62.85,48.2
2016,1,31,16,0,827.0,66.0,0.7,24.0,395.0,60.56,46.41
2016,1,31,16,15,792.5,62.0,0.7,23.0,345.0,56.95,43.64
2016,1,31,16,30,758.0,58.0,0.7,22.0,295.0,53.32,40.77
2016,1,31,16,45,704.0,53.0,0.7,21.0,243.0,48.65,36.89
2016,1,31,17,0,650.0,48.0,0.7,20.0,191.0,44.02,32.86
2016,1,31,17,15,559.5,40.5,0.75,19.0,140.0,37.01,26.54
2016,1,31,17,30,469.0,33.0,0.8,18.0,89.0,27.7,17.94
2016,1,31,17,45,234.5,16.5,0.9,17.5,44.5,13.46,3.18
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,223.57,115.75
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,422.86,339.4
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,517.21,422.39
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,611.63,499.36
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,441.69,367.29
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,237.03,196.6
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,229.16,189.94
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,237.67,195.73
