Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,153.6,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,361.43,282.18
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,507.31,417.67
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,593.3,490.17
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,678.87,557.12
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,732.88,594.76
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,778.13,623.31
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,808.01,639.37
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,833.99,651.78
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,846.61,654.85
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,855.01,654.99
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,851.63,648.38
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,835.59,633.5
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,820.12,619.96
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,800.63,603.86
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,773.38,583.51
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,742.44,559.09
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,705.37,530.0
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,665.04,498.04
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,619.95,462.55
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,572.19,424.13
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,520.57,381.22
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,466.96,335.66
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,410.16,287.27
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,352.1,237.11
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,292.2,185.97
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,231.91,137.14
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,170.61,94.92
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,109.69,68.28
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,82.08,63.59
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,83.28,64.77
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,81.69,63.73
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,80.09,62.7
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,77.61,60.79
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,75.11,58.86
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,65.86,51.46
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,62.24,48.8
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,57.62,45.05
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,53.02,41.16
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,45.84,34.81
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,38.69,28.21
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,27.11,17.24
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,15.54,0.0
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,7.47,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,6.29,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,125.23,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,280.23,222.74
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,408.91,341.83
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,497.48,416.34
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,586.72,486.49
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,648.66,531.28
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,707.7,571.16
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,743.17,594.63
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,775.0,614.99
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,795.06,625.39
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,810.98,632.82
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,811.88,632.71
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,804.01,626.46
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,793.05,617.19
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,777.86,604.77
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,753.63,585.93
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,725.66,564.02
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,696.24,539.85
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,658.16,508.71
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,614.18,472.79
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,567.52,433.83
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,517.19,390.27
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,464.64,343.83
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,408.87,294.45
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,351.76,243.33
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,292.6,191.09
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,232.71,140.99
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,171.75,97.4
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,111.11,69.53
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,89.14,70.39
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,80.75,63.45
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,79.12,62.36
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,77.47,61.25
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,75.29,59.56
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,73.09,57.86
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,69.59,55.24
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,61.01,48.12
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,56.35,44.21
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,51.68,40.17
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,44.82,34.08
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,38.0,27.76
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,27.6,17.85
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,17.28,1.2
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,8.26,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,4.72,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,9.14,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,38.61,25.79
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,76.46,59.66
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,111.2,90.32
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,144.22,118.92
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,172.45,142.68
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,199.94,165.2
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,220.98,181.79
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,241.14,197.37
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,257.82,209.93
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,273.84,221.79
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,307.94,248.54
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,340.1,273.28
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,346.87,277.18
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,352.89,280.53
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,354.1,280.52
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,354.68,280.04
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,390.42,306.9
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,409.35,320.15
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,450.83,351.33
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,476.91,368.88
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,432.9,331.73
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,396.36,300.7
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,353.43,266.09
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,317.27,237.4
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,291.49,213.36
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,261.17,186.06
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,209.76,144.05
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,152.44,107.38
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,138.24,111.18
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,141.25,113.94
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,134.88,109.08
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,128.3,104.05
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,127.9,104.01
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,122.96,100.14
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,112.75,92.08
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,102.19,83.58
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,88.67,72.16
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,74.68,60.09
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,60.42,47.61
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,45.77,34.44
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,30.91,20.67
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,15.97,2.07
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,8.26,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,63.46,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,171.73,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,338.0,271.25
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,484.17,402.51
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,571.35,477.51
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,657.91,548.18
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,716.38,592.64
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,772.15,633.05
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,798.08,650.18
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,826.98,669.18
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,843.72,678.78
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,856.08,685.15
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,853.32,679.9
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,846.3,671.81
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,824.42,653.03
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,807.04,637.88
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,779.76,617.07
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,748.8,591.67
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,711.44,559.91
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,670.95,525.31
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,625.91,487.49
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,578.21,446.7
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,526.38,400.94
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,472.46,352.55
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,416.16,301.96
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,358.51,249.76
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,298.18,195.95
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,237.02,144.17
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,175.34,99.24
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,113.84,69.74
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,87.34,68.84
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,85.66,67.59
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,83.77,66.28
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,74.62,58.77
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,70.76,55.64
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,66.73,52.35
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,63.73,50.13
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,60.71,47.84
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,55.22,43.21
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,49.61,38.36
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,43.56,33.01
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,37.58,27.47
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,26.0,16.71
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,17.52,4.14
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,8.26,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,93.12,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,236.36,36.15
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,388.37,312.74
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,522.89,432.7
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,605.79,502.01
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,688.04,566.37
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,738.46,602.84
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,780.16,630.89
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,810.08,651.11
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,836.15,668.33
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,847.58,673.92
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,854.86,676.46
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,851.77,670.45
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,844.45,661.65
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,819.56,640.73
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,799.43,623.61
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,772.95,601.57
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,742.79,575.28
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,704.69,543.12
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,663.81,508.68
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,619.77,472.32
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,573.14,433.26
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,522.42,389.49
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,469.93,343.56
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,414.64,295.3
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,358.18,245.59
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,299.89,195.07
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,235.98,142.69
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,175.47,99.31
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,115.49,70.13
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,95.11,74.31
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,93.19,72.9
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,90.72,71.02
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,88.22,69.12
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,80.61,62.94
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,72.59,56.38
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,69.14,53.88
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,65.51,51.15
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,60.73,47.34
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,55.92,43.37
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,48.87,37.23
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,41.83,30.83
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,30.79,20.59
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,19.73,6.34
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,9.44,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,109.4,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,272.08,83.02
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,419.12,339.69
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,550.7,455.83
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,630.78,523.43
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,710.19,586.47
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,751.68,616.59
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,797.92,648.76
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,826.92,667.31
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,852.06,682.6
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,862.2,685.48
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,868.18,685.46
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,864.02,678.46
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,846.93,662.52
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,830.43,647.65
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,809.96,630.21
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,783.08,608.73
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,752.48,583.13
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,714.44,551.64
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,673.35,517.53
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,628.66,481.14
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,581.27,441.82
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,529.74,397.73
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,476.25,351.08
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,419.75,301.76
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,361.96,250.62
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,302.38,198.42
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,242.32,148.13
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,181.09,103.48
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,120.18,73.39
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,91.31,71.93
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,82.0,64.14
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,80.44,63.12
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,78.85,62.08
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,76.38,60.17
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,73.88,58.22
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,70.79,55.99
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,67.69,53.69
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,57.93,45.49
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,53.3,41.62
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,46.88,35.97
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,40.48,30.09
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,30.13,20.34
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,19.81,7.39
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,9.44,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,64.77,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,185.63,75.11
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,343.51,278.46
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,488.45,404.72
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,576.96,479.49
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,663.96,549.42
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,734.22,603.56
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,800.97,653.1
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,573.19,472.67
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,292.75,239.44
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,617.38,505.3
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,878.96,699.45
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,865.46,684.88
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,857.3,676.04
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,841.58,662.15
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,821.74,645.53
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,793.5,622.97
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,761.53,596.49
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,723.82,564.84
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,682.79,530.24
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,636.9,492.17
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,588.29,451.09
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,535.63,405.18
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,480.85,356.58
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,423.1,305.31
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,364.0,252.28
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,302.97,198.11
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,241.32,145.92
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,178.94,100.0
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,116.78,68.89
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,87.99,68.79
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,80.83,62.93
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,79.24,61.75
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,77.61,60.55
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,75.74,59.15
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,73.88,57.75
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,70.79,55.54
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,67.69,53.25
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,58.27,45.3
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,54.0,41.7
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,47.6,36.14
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,41.23,30.35
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,30.89,20.75
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,20.61,8.48
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,9.83,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,77.43,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,211.85,104.85
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,361.56,292.5
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,501.65,413.84
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,586.48,485.02
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,670.21,551.62
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,380.95,319.54
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,47.51,34.39
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,84.56,65.25
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,123.96,97.39
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,526.36,430.83
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,849.91,673.1
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,847.75,666.09
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,841.37,658.03
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,825.5,643.66
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,805.65,626.71
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,778.47,605.28
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,740.98,575.36
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,709.97,548.52
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,669.39,514.5
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,625.01,478.05
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,575.41,436.98
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,525.48,393.98
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,473.89,348.82
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,417.9,300.09
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,360.79,249.86
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,301.49,198.32
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,242.06,148.81
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,182.18,104.92
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,122.93,74.46
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,92.25,71.98
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,91.46,71.51
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,89.92,70.4
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,88.37,69.29
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,79.28,61.84
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,76.96,60.08
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,73.42,57.51
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,69.83,54.84
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,65.22,51.11
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,60.62,47.26
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,53.06,40.75
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,45.46,33.93
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,33.8,23.2
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,20.55,9.01
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,10.62,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,55.45,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,169.26,93.78
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,301.2,242.38
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,422.86,346.89
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,503.4,414.59
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,590.61,484.59
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,647.78,527.89
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,702.14,567.97
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,737.54,592.07
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,769.38,613.08
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,437.12,355.57
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,72.7,54.03
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,78.77,58.89
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,84.8,63.5
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,125.26,95.83
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,165.57,127.51
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,170.65,131.27
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,175.59,134.96
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,174.42,133.58
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,173.3,132.28
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,173.77,132.5
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,174.17,132.69
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,172.83,131.31
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,171.41,129.86
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,190.93,144.87
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,208.65,158.34
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,231.91,174.66
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,250.16,186.74
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,230.45,169.35
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,209.3,154.77
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,186.98,149.46
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,185.18,148.32
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,169.64,136.19
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,153.6,123.57
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,142.42,114.65
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,136.44,110.01
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,124.03,100.13
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,111.24,89.8
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,96.77,77.85
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,81.86,65.3
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,66.67,52.22
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,51.15,38.54
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,35.83,24.76
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,20.28,9.17
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,10.62,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.18,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.27,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,4.92,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,7.58,0.72
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,11.01,3.7
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,14.45,6.67
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,17.89,9.57
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,21.35,12.44
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,47.13,34.07
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,74.35,56.62
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,69.96,52.66
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,66.17,49.27
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,68.15,50.74
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,70.12,52.22
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,69.38,51.49
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,68.64,50.78
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,88.48,66.81
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,108.32,82.7
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,142.88,110.13
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,176.48,136.33
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,233.16,180.39
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,279.07,215.05
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,218.15,167.68
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,161.0,123.27
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,157.94,120.92
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,154.92,118.47
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,179.2,136.83
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,200.55,152.53
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,192.29,145.71
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,189.07,143.58
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,184.71,147.78
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,184.48,147.74
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,163.04,130.99
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,147.45,118.95
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,111.8,89.77
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,73.73,58.03
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,65.28,51.11
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,56.76,43.96
2016,2,21,16,45,0.0,62.5,0.25,20.0,62.5,47.9,36.4
2016,2,21,17,0,0.0,51.0,0.3,20.0,51.0,39.02,28.7
2016,2,21,17,15,0.0,39.5,0.3,19.5,39.5,30.16,20.94
2016,2,21,17,30,0.0,28.0,0.3,19.0,28.0,21.33,13.07
2016,2,21,17,45,0.0,18.0,0.35,19.0,18.0,13.68,6.12
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,6.06,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.15,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
