Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,192.49,156.63
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,541.34,443.78
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,843.45,667.16
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,865.2,679.35
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,890.07,695.4
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,910.79,708.66
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,916.13,710.92
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,910.67,706.49
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,901.0,699.19
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,885.82,686.67
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,866.29,671.14
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,837.28,649.41
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,804.41,624.98
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,765.56,593.08
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,723.21,557.85
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,675.68,518.93
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,625.33,477.0
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,570.74,430.84
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,513.86,381.7
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,454.09,329.11
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,392.86,274.47
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,329.64,218.12
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,265.39,162.58
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,200.13,111.81
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,135.01,73.45
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,84.49,65.04
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,84.27,65.03
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,82.46,63.81
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,80.54,62.5
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,77.45,60.1
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,74.19,57.55
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,70.89,55.18
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,61.56,47.59
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,57.56,44.4
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,53.5,41.07
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,48.35,36.76
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,43.23,32.29
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,35.7,25.45
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,26.03,16.4
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,261.87,156.0
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,500.49,406.16
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,607.55,496.89
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,708.45,575.88
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,774.64,624.81
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,838.52,669.26
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,879.05,694.95
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,916.15,717.41
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,937.31,729.05
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,943.67,730.46
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,947.71,729.14
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,947.58,725.11
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,939.31,716.27
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,926.79,704.8
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,905.46,686.75
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,880.1,666.3
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,849.39,642.48
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,814.89,616.31
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,773.47,584.01
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,728.94,548.83
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,680.73,511.79
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,629.81,471.74
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,574.41,426.41
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,517.16,378.47
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,457.59,328.19
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,396.73,275.66
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,334.0,221.37
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,270.82,167.9
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,206.82,118.58
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,143.12,80.94
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,91.75,71.76
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,90.6,71.02
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,88.66,69.57
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,86.6,68.03
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,76.72,59.9
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,74.96,58.62
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,71.95,56.5
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,68.87,54.28
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,64.77,51.02
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,60.64,47.65
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,50.75,39.2
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,45.5,34.61
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,37.21,27.06
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,29.0,19.19
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,14.22,1.59
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,216.47,139.72
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,396.76,321.45
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,508.57,414.73
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,622.04,503.47
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,693.76,556.86
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,763.87,606.59
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,811.28,637.45
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,855.68,665.29
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,744.52,583.35
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,638.79,502.17
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,787.41,610.76
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,912.09,692.92
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,835.96,637.05
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,742.48,568.16
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,812.8,618.91
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,848.25,641.16
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,820.25,620.27
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,788.58,596.94
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,750.2,567.36
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,708.72,535.03
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,662.93,499.63
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,614.55,461.35
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,562.27,418.39
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,508.25,372.93
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,451.16,324.57
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,392.95,274.24
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,333.0,222.35
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,272.99,171.67
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,205.5,119.62
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,143.89,82.63
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,97.02,75.58
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,100.27,78.5
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,92.81,72.62
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,84.95,66.38
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,89.37,70.32
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,86.84,68.42
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,83.47,66.07
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,80.01,63.61
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,75.54,60.1
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,71.03,56.46
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,63.93,50.54
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,56.76,44.3
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,42.77,31.73
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,31.77,21.42
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,15.97,3.33
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,6.06,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,12.15,4.52
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,19.8,11.25
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,27.47,17.95
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,36.32,25.54
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,45.19,33.02
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,53.7,40.06
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,62.37,47.12
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,71.06,54.11
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,79.7,60.98
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,77.64,58.94
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,75.81,57.15
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,81.49,61.52
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,87.13,65.84
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,95.16,72.07
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,103.1,78.2
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,102.51,77.44
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,101.94,76.74
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,118.15,89.5
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,133.96,101.82
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,134.78,102.39
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,135.52,102.92
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,126.43,95.49
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,117.63,88.35
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,115.85,86.96
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,114.14,85.65
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,220.83,160.26
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,288.75,199.86
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,242.06,171.95
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,232.82,175.04
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,201.44,161.54
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,195.04,156.68
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,184.22,148.44
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,172.99,139.84
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,166.14,134.56
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,151.25,122.57
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,136.98,111.23
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,122.34,99.43
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,96.43,77.64
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,74.83,59.29
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,64.46,50.6
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,56.73,43.92
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,45.25,33.59
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,33.71,22.88
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,17.02,4.61
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,3.4,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,6.82,0.0
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,11.39,3.97
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,15.97,7.93
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,21.33,12.48
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,26.7,16.97
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,32.86,22.05
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,39.04,27.07
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,76.28,57.89
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,117.46,91.55
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,98.21,75.32
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,80.78,60.73
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,139.39,108.4
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,198.65,155.83
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,207.16,161.92
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,215.44,167.85
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,310.23,242.8
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,386.12,301.5
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,426.43,332.23
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,449.07,349.09
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,454.77,352.77
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,456.27,352.81
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,406.32,313.31
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,361.86,278.47
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,299.12,230.04
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,243.43,187.45
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,209.37,161.05
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,171.42,131.56
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,154.34,118.32
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,137.93,105.62
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,98.15,77.4
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,56.23,42.12
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,116.57,93.31
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,167.73,136.7
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,141.05,114.62
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,101.62,81.58
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,80.06,63.57
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,57.59,44.5
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,49.45,37.59
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,41.33,30.6
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,32.85,23.26
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,24.39,15.81
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,17.12,9.27
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,9.86,2.72
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,4.92,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,4.72,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,25.97,13.71
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,49.23,35.12
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,102.02,80.56
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,143.69,116.37
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,179.99,146.74
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,215.34,175.58
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,101.98,80.75
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,13.72,5.77
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,213.9,172.6
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,415.91,332.37
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,302.31,239.64
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,197.85,153.85
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,222.39,173.01
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,246.15,191.21
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,418.69,326.0
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,560.73,431.83
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,554.32,425.08
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,545.96,417.42
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,641.88,490.76
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,702.69,534.9
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,615.22,465.8
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,532.36,401.35
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,512.03,383.88
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,485.83,360.72
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,444.21,323.54
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,388.87,272.95
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,329.32,221.29
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,269.57,170.62
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,209.08,123.66
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,149.25,87.0
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,101.57,79.1
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,105.13,82.09
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,95.7,74.48
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,94.67,73.85
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,92.86,72.57
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,90.99,71.26
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,98.47,77.93
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,116.52,93.52
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,93.29,74.36
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,74.84,58.98
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,64.95,50.79
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,57.54,44.47
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,46.39,34.51
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,35.2,24.19
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,17.78,6.3
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.38,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.76,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.51,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.27,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.03,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,3.8,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,14.47,6.57
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,25.21,15.51
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,22.16,12.89
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,19.12,10.29
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,24.12,14.37
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,29.15,18.41
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,25.32,15.21
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,21.5,12.02
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,35.4,23.31
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,49.35,34.53
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,56.76,40.53
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,64.17,46.55
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,150.0,115.36
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,234.58,181.56
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,227.73,175.85
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,221.1,170.55
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,177.21,135.89
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,134.78,102.32
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,114.03,85.97
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,93.76,69.94
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,95.82,71.66
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,97.82,73.34
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,119.84,90.87
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,140.12,107.06
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,166.14,133.93
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,178.5,144.38
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,112.61,90.04
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,20.68,12.18
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,63.48,49.08
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,102.37,82.45
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,56.06,43.07
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,8.37,1.51
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,12.96,5.39
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,74.05,56.97
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,144.47,115.28
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,130.16,102.8
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,117.33,91.74
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,124.77,97.65
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,132.12,103.47
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,100.46,77.22
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,70.32,52.29
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,72.72,54.18
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,75.12,56.06
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,98.52,74.95
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,121.58,93.37
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,92.3,69.64
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,63.49,46.24
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,107.06,81.54
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,149.16,115.29
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,152.67,118.25
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,155.94,121.06
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,192.46,150.02
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,224.94,175.48
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,174.12,135.53
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,124.27,96.09
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,103.07,82.89
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,81.99,65.07
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,112.66,91.49
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,140.95,115.82
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,92.12,74.31
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,37.55,27.23
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,46.01,34.83
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,54.49,42.51
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,46.74,35.83
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,39.01,29.09
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,31.69,22.68
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,24.39,16.16
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,17.5,9.87
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,10.63,3.57
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,5.3,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.38,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.76,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.51,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.27,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.03,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,3.8,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,104.68,83.93
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,224.54,182.07
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,289.17,233.72
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,351.84,282.78
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,305.22,243.58
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,261.11,206.61
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,163.01,127.86
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,92.83,70.51
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,97.99,74.47
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,103.08,78.3
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,182.24,141.67
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,260.31,202.64
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,326.55,253.19
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,375.66,289.57
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,451.64,347.06
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,509.19,388.28
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,445.03,338.44
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,389.46,296.02
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,396.58,297.98
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,384.77,282.66
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,326.2,239.72
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,288.46,215.5
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,209.21,157.76
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,136.08,104.02
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,87.54,68.73
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,35.37,24.65
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,79.02,62.07
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,118.2,95.56
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,66.2,51.51
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,9.16,2.33
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,71.17,56.39
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,121.35,99.89
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,107.18,87.93
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,92.7,75.67
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,78.94,63.94
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,62.52,49.6
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,45.99,34.85
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,29.26,19.71
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,16.41,6.69
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.15,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,101.1,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,276.38,219.69
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,414.66,341.65
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,526.85,433.75
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,640.04,521.42
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,708.09,571.21
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,774.21,617.61
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,647.39,521.39
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,502.31,405.9
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,523.97,420.65
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,543.21,432.34
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,442.96,351.93
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,345.29,272.89
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,440.68,346.32
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,510.36,397.57
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,499.64,386.69
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,488.37,376.04
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,432.61,332.87
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,367.44,282.7
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,475.59,364.89
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,565.67,429.54
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,518.45,392.85
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,470.55,356.47
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,410.62,311.26
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,358.9,272.36
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,385.18,288.56
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,389.15,284.28
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,338.82,235.77
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,276.2,175.29
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,228.36,148.61
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,225.86,162.31
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,192.5,155.0
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,200.94,162.29
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,136.45,109.74
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,86.89,68.66
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,112.06,90.25
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,157.07,128.42
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,108.71,88.09
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,75.86,60.42
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,65.37,51.57
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,60.49,47.49
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,55.14,43.06
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,49.77,38.44
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,41.39,30.84
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,32.99,22.94
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,20.89,10.37
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,8.65,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,59.95,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,165.95,11.75
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,339.83,272.49
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,494.19,406.98
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,607.77,500.49
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,722.33,589.54
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,786.99,635.3
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,842.96,672.5
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,893.18,703.96
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,939.81,731.82
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,960.21,742.46
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,965.12,742.51
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,972.47,743.4
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,975.55,741.47
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,965.74,732.32
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,951.65,720.59
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,930.48,704.91
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,905.15,686.41
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,872.56,663.54
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,836.19,638.0
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,794.07,605.89
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,748.7,569.84
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,698.63,530.71
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,645.95,488.55
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,589.98,441.82
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,531.98,392.34
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,470.66,339.65
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,408.17,284.97
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,344.26,228.93
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,280.02,173.82
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,214.64,122.28
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,149.62,81.75
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,89.77,68.95
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,89.18,68.64
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,87.59,67.62
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,85.88,66.51
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,83.85,65.02
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,74.29,57.21
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,71.66,55.45
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,68.97,53.6
