Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,65.26,50.72
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,61.51,47.76
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,52.02,39.81
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,47.17,35.7
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,39.7,29.05
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,32.31,22.18
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,20.5,10.23
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,8.65,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,97.5,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,250.03,71.48
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,419.37,333.67
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,575.55,465.92
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,668.25,540.55
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,754.08,605.43
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,814.7,647.82
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,872.84,686.23
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,910.12,706.97
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,943.87,724.59
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,964.4,734.59
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,969.44,734.05
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,973.36,732.98
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,973.06,729.17
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,964.73,721.25
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,952.06,710.65
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,930.1,694.19
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,904.06,675.19
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,871.94,652.48
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,836.03,627.23
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,794.79,595.85
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,750.25,560.77
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,700.44,522.43
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,647.97,481.19
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,591.65,435.25
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,533.46,386.74
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,472.55,335.62
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,410.45,282.41
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,346.74,227.59
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,282.71,173.6
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,217.57,123.25
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,152.8,83.38
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,93.82,71.63
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,94.81,72.64
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,93.09,71.55
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,82.87,63.45
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,81.07,62.16
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,79.21,60.82
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,76.44,58.97
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,73.6,57.04
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,69.76,54.11
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,60.82,46.76
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,55.4,42.39
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,49.97,37.81
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,41.88,30.69
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,33.81,23.29
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,21.71,11.27
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,9.44,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,36.29,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,106.98,42.98
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,229.04,183.87
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,360.08,296.8
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,444.73,368.09
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,530.68,436.78
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,595.33,485.49
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,659.53,531.89
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,789.41,623.65
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,899.1,696.23
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,921.43,705.15
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,939.68,711.78
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,949.72,712.81
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,955.34,711.03
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,935.19,694.07
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,922.66,682.69
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,904.02,667.79
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,881.32,650.43
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,850.73,628.31
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,816.49,603.86
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,774.35,572.23
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,729.52,537.96
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,682.42,502.62
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,632.82,464.53
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,579.46,421.91
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,524.26,376.74
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,458.97,325.79
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,406.76,285.98
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,348.51,234.11
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,283.66,175.2
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,228.36,141.25
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,206.19,138.33
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,153.26,119.07
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,140.02,108.76
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,134.7,104.94
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,129.1,100.87
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,136.46,107.15
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,148.6,117.34
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,133.84,106.07
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,118.09,93.83
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,107.28,85.34
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,96.08,76.35
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,82.1,64.95
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,67.65,52.81
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,52.89,40.02
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,37.78,26.59
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,23.17,12.57
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,11.17,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,28.14,10.11
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,117.27,93.0
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,185.75,154.13
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,236.57,198.01
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,286.66,239.61
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,336.2,279.69
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,384.49,317.61
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,502.41,410.2
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,597.96,482.49
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,788.43,624.29
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,934.15,725.0
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,939.16,724.71
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,939.98,722.66
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,932.09,712.85
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,919.99,700.55
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,888.38,675.36
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,864.17,655.7
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,834.38,633.1
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,801.06,608.16
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,760.13,574.86
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,716.54,539.44
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,670.2,502.96
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,621.51,464.02
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,568.49,420.4
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,516.3,376.5
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,458.77,328.63
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,400.37,279.07
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,341.15,228.2
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,282.52,178.92
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,231.49,145.72
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,203.05,136.0
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,167.79,132.46
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,185.25,146.9
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,180.3,143.21
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,183.47,146.17
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,150.63,119.88
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,116.29,92.04
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,111.44,88.56
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,106.42,84.85
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,101.98,81.58
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,97.52,78.22
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,86.65,69.24
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,75.38,59.66
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,60.06,46.27
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,44.58,32.4
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,26.19,15.15
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,7.08,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,2.75,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,5.3,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,12.92,4.95
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,20.57,11.62
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,30.17,19.85
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,39.79,27.98
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,41.71,29.56
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,43.65,31.09
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,43.67,30.91
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,43.69,30.74
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,61.12,44.97
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,79.34,59.67
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,107.75,82.34
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,136.21,104.64
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,159.24,122.66
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,181.78,140.12
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,280.66,216.47
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,362.22,276.97
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,312.21,238.3
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,254.43,194.08
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,325.67,247.7
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,380.05,286.97
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,357.17,269.19
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,335.7,252.89
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,308.84,232.75
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,283.86,214.02
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,341.02,254.5
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,375.58,275.2
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,316.39,232.01
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,273.99,203.33
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,256.63,190.27
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,238.65,177.56
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,214.5,170.01
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,203.1,161.34
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,187.18,149.0
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,173.46,138.36
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,152.89,122.05
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,124.45,99.07
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,106.47,84.67
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,87.93,69.55
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,83.62,66.18
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,79.23,62.66
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,69.23,54.45
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,61.66,48.11
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,50.7,38.44
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,39.65,28.39
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,25.44,14.82
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,48.86,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,144.5,92.41
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,289.85,231.84
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,410.95,333.84
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,285.78,234.01
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,135.07,107.75
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,435.18,357.06
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,736.33,581.38
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,436.31,351.3
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,76.74,57.54
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,96.47,73.83
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,116.1,89.42
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,105.02,80.02
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,94.8,71.45
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,98.31,74.09
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,101.81,76.7
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,78.67,57.93
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,56.39,39.92
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,57.21,40.44
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,58.02,40.95
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,277.69,212.21
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,470.04,350.0
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,389.12,288.75
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,323.57,240.3
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,303.84,224.97
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,285.22,210.21
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,321.51,235.92
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,342.34,249.04
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,337.12,241.37
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,311.24,217.64
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,267.41,188.31
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,244.16,176.48
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,197.89,155.36
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,188.21,147.97
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,143.98,113.15
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,102.14,79.62
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,124.62,98.45
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,162.39,129.64
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,123.7,98.42
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,82.62,64.72
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,72.1,56.13
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,61.49,47.29
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,50.8,38.41
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,39.81,29.05
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,29.02,19.59
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,18.28,10.05
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,10.64,2.95
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,66.44,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,204.65,147.59
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,330.72,281.68
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,455.95,395.57
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,554.58,481.55
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,661.67,570.74
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,547.01,472.18
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,387.3,332.57
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,651.81,555.71
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,884.94,737.71
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,909.19,751.52
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,929.5,763.0
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,939.87,767.15
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,939.12,763.08
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,933.25,756.45
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,923.08,746.83
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,906.07,731.12
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,884.78,712.49
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,854.71,687.31
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,820.92,658.82
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,773.75,619.71
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,733.13,584.87
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,686.4,545.65
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,637.19,503.71
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,584.43,457.19
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,529.61,408.05
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,471.66,356.24
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,412.61,302.5
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,351.61,246.77
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,289.86,191.42
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,227.34,139.78
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,165.22,98.35
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,102.26,82.38
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,99.45,80.19
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,89.01,71.55
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,87.71,70.78
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,85.02,68.66
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,82.16,66.4
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,79.22,64.21
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,76.19,61.91
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,71.8,58.26
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,62.13,49.87
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,57.16,45.74
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,52.19,41.44
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,44.2,34.11
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,36.21,26.52
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,24.16,14.7
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,12.17,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,127.28,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,332.81,252.36
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,465.11,392.59
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,601.6,510.66
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,686.26,580.13
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,770.89,645.5
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,828.31,687.28
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,876.99,720.83
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,913.2,743.1
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,945.79,762.22
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,965.17,771.15
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,980.42,777.12
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,983.68,775.11
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,970.78,762.1
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,962.22,754.35
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,949.42,743.77
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,928.42,726.25
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,903.37,706.13
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,871.35,682.49
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,835.66,656.28
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,794.91,624.06
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,750.92,588.32
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,702.0,548.99
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,650.5,506.72
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,595.39,459.82
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,538.33,410.14
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,478.31,357.5
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,417.13,302.7
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,353.95,245.77
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,290.2,189.21
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,225.75,136.24
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,161.65,93.64
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,97.56,78.29
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,95.01,76.33
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,93.39,75.28
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,91.62,74.1
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,80.62,64.81
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,78.18,62.91
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,75.4,60.83
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,72.52,58.65
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,68.34,55.19
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,64.04,51.57
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,58.55,46.99
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,48.91,38.51
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,41.52,31.82
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,34.14,24.86
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,23.55,14.4
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,13.1,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,156.53,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,395.8,305.63
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,523.93,436.18
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,658.36,548.75
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,733.2,608.21
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,816.96,670.7
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,871.42,708.29
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,923.15,742.45
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,957.6,763.16
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,988.35,780.91
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,992.72,779.14
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,1004.79,783.15
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,1006.7,780.65
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,1004.31,775.51
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,993.23,764.7
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,977.82,751.26
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,954.5,732.65
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,927.07,711.48
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,893.1,687.26
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,855.39,660.46
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,812.63,628.07
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,766.59,591.42
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,715.39,550.35
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,661.59,506.43
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,604.63,459.2
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,545.68,409.1
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,483.84,356.09
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,420.76,300.67
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,355.82,243.15
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,290.51,186.04
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,224.59,132.42
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,158.93,89.15
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,95.29,75.69
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,94.34,75.11
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,92.68,74.04
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,90.87,72.84
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,88.45,70.99
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,78.35,62.52
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,75.89,60.76
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,73.37,58.92
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,69.48,55.73
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,65.52,52.44
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,55.84,44.21
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,51.11,40.17
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,43.77,33.57
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,36.47,26.72
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,25.14,15.7
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,13.91,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,120.64,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,321.82,254.52
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,449.17,378.82
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,582.12,493.0
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,674.62,569.15
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,766.97,641.26
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,824.1,684.22
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,878.94,724.13
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,908.05,742.13
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,940.97,762.72
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,959.35,772.27
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,973.62,778.86
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,977.36,776.31
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,976.8,770.89
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,955.12,751.84
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,941.48,739.04
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,920.57,721.15
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,895.67,700.63
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,864.02,676.53
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,828.76,649.9
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,786.96,615.92
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,742.25,578.8
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,693.79,539.31
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,642.87,497.1
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,588.41,450.29
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,532.2,401.14
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,473.34,349.59
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,413.45,296.23
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,351.74,240.68
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,289.77,186.13
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,227.08,135.48
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,164.91,94.68
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,101.76,79.68
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,96.8,75.74
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,95.28,74.81
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,85.08,66.57
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,83.48,65.43
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,81.81,64.23
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,79.23,62.4
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,76.58,60.5
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,67.32,52.75
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,63.8,49.9
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,58.96,46.01
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,54.12,41.96
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,46.6,35.26
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,39.15,28.33
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,26.89,16.76
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,13.72,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,7.08,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,76.53,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,213.75,165.88
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,351.16,290.55
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,473.89,396.3
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,306.87,257.88
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,99.43,78.51
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,141.21,113.96
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,202.07,164.25
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,260.53,211.6
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,317.61,256.68
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,430.55,346.44
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,518.4,414.3
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,750.16,594.86
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,931.95,726.04
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,925.07,717.93
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,914.02,707.87
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,896.22,692.09
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,874.3,673.63
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,772.72,594.01
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,664.92,508.33
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,711.13,543.58
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,723.08,551.83
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,676.91,514.6
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,628.3,475.07
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,576.17,431.18
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,522.03,384.86
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,464.92,336.07
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,406.78,285.54
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,346.65,233.14
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,286.1,181.26
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,225.05,132.75
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,164.41,93.48
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,95.52,73.48
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,93.31,71.87
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,92.65,71.5
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,91.95,71.11
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,89.79,69.54
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,87.51,67.88
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,78.37,60.61
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,75.85,58.85
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,71.73,55.7
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,67.48,52.4
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,62.15,48.17
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,56.77,43.73
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,48.69,36.72
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,40.61,29.39
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,27.84,17.5
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,17.46,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
