Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,202.33,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,405.28,329.46
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,527.23,447.09
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,654.39,557.53
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,727.93,619.45
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,809.91,684.83
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,863.71,724.3
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,914.86,760.27
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,950.83,783.59
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,971.38,794.81
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,987.53,802.47
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,999.65,807.18
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,1003.09,805.6
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,1002.24,801.12
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,991.21,789.41
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,975.84,774.86
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,952.45,754.72
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,924.95,731.85
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,891.39,705.92
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,854.04,677.31
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,810.6,642.53
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,763.99,603.22
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,713.58,561.58
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,660.49,516.99
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,603.67,467.66
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,544.8,415.61
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,483.1,360.84
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,420.11,303.89
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,355.32,244.56
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,289.93,185.95
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,223.78,131.43
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,157.83,87.26
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,92.93,73.45
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,88.74,70.1
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,87.23,69.13
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,85.59,68.05
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,83.11,66.13
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,80.45,64.07
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,77.11,61.54
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,66.91,53.02
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,63.51,50.26
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,60.05,47.41
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,55.53,43.74
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,51.02,39.93
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,44.14,33.8
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,34.37,24.84
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,24.51,15.35
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.83,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,207.32,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,410.03,326.47
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,530.46,432.39
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,655.59,531.74
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,731.79,587.99
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,807.44,640.63
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,853.2,674.37
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,903.93,710.58
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,934.99,731.23
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,962.4,748.82
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,978.96,755.53
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,991.41,759.57
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,979.95,747.56
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,976.56,741.56
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,966.39,731.15
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,952.03,718.26
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,929.22,699.97
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,902.48,679.35
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,869.63,654.81
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,833.23,628.05
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,790.81,596.39
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,745.54,561.52
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,696.6,524.78
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,645.29,485.21
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,590.36,441.1
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,534.01,394.56
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,474.86,345.25
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,414.81,293.79
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,353.53,240.75
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,292.32,188.3
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,230.49,138.68
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,169.14,98.22
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,107.63,84.99
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,92.64,72.72
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,91.62,72.21
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,90.53,71.63
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,88.32,69.97
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,85.96,68.21
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,83.27,66.29
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,74.3,58.95
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,70.74,56.11
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,67.11,53.15
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,61.7,48.79
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,56.24,44.2
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,48.11,37.03
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,39.94,29.52
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,27.7,17.98
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,14.53,0.0
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,121.01,24.47
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,241.4,195.62
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,372.73,311.38
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,489.54,409.5
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,583.48,483.71
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,685.94,560.7
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,479.31,395.85
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,251.6,205.82
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,193.11,156.5
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,125.09,98.57
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,147.75,116.8
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,170.05,134.33
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,182.06,143.29
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,193.92,152.08
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,426.22,335.9
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,631.18,486.77
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,772.27,590.14
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,879.72,664.56
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,849.47,642.08
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,815.62,617.53
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,775.92,586.82
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,733.25,553.61
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,685.59,517.54
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,635.62,478.81
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,582.03,435.44
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,526.96,389.8
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,463.34,339.3
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,414.4,301.27
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,357.71,249.61
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,290.81,187.97
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,240.22,154.2
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,213.54,144.99
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,165.26,131.95
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,158.07,126.42
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,139.63,111.53
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,118.26,94.11
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,128.49,102.93
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,138.23,111.37
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,138.99,112.58
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,138.29,112.61
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,124.93,101.93
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,111.16,90.74
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,95.11,77.51
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,78.59,63.5
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,62.32,49.22
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,45.71,34.31
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,29.89,19.73
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,13.69,0.0
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,7.08,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,127.61,46.62
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,272.29,218.88
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,383.02,317.91
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,498.6,415.47
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,582.25,482.77
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,666.78,548.23
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,362.72,304.07
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,23.67,14.32
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,43.3,30.74
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,63.06,46.96
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,136.04,107.24
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,212.49,169.09
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,240.02,190.4
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,288.53,228.05
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,645.07,514.3
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,919.59,718.5
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,904.36,704.91
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,884.74,689.81
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,854.67,666.58
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,820.95,640.03
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,773.94,602.47
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,734.41,569.67
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,687.65,531.85
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,638.5,491.44
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,586.4,447.0
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,532.03,399.8
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,473.88,349.51
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,414.75,297.35
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,353.8,243.13
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,291.99,188.93
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,229.86,138.32
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,168.14,97.0
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,105.34,83.0
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,97.1,76.18
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,95.7,75.35
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,85.42,67.04
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,82.74,64.99
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,79.88,62.78
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,77.64,61.21
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,75.32,59.59
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,70.98,56.07
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,66.49,52.39
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,56.84,44.33
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,52.23,40.5
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,45.06,34.2
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,37.88,27.63
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,27.08,17.52
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,16.35,2.2
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,209.4,107.66
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,396.41,327.88
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,512.6,430.17
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,632.44,528.03
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,709.63,587.3
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,786.15,642.74
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,839.39,679.23
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,890.24,712.78
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,916.47,726.38
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,946.22,742.38
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,963.35,749.23
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,976.41,753.31
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,978.45,750.28
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,976.25,744.66
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,954.09,725.69
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,940.38,712.96
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,917.75,694.32
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,891.31,673.41
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,859.78,649.26
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,824.72,622.9
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,783.08,591.05
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,738.62,556.34
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,690.67,519.35
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,640.39,479.82
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,585.88,435.61
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,530.05,389.36
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,472.42,341.29
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,413.87,291.31
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,353.44,239.38
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,293.21,188.21
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,232.39,139.84
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,164.31,94.02
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,103.44,80.86
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,96.81,75.48
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,132.59,105.44
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,178.92,143.95
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,131.88,105.52
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,91.74,72.39
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,82.05,64.64
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,79.38,62.76
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,75.73,59.89
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,72.01,56.91
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,66.54,52.56
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,60.99,47.99
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,52.76,40.82
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,44.47,33.28
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,29.28,19.33
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,16.72,3.23
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,163.27,94.23
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,302.69,245.95
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,411.16,340.63
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,523.99,433.09
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,608.05,498.11
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,701.98,567.46
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,398.66,329.44
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,47.53,34.14
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,62.26,46.35
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,77.96,59.0
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,168.31,133.09
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,284.77,225.48
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,176.69,138.31
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,100.48,76.08
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,103.57,78.31
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,106.66,80.44
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,98.4,73.56
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,90.32,66.89
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,91.87,68.04
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,93.38,69.16
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,97.6,72.3
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,101.75,75.38
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,113.66,84.75
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,125.18,93.76
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,122.69,91.59
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,120.22,89.47
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,117.93,87.69
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,115.72,86.0
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,131.95,98.47
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,147.25,110.1
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,133.64,99.71
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,120.51,89.75
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,108.58,84.3
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,97.13,74.92
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,105.05,81.79
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,112.68,88.48
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,123.0,97.27
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,132.63,105.55
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,97.17,76.54
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,59.16,44.88
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,51.78,38.79
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,44.42,32.63
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,37.09,26.54
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,29.77,20.33
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,22.48,13.96
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,15.2,7.51
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,9.48,2.34
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,3.78,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.27,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,4.54,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,8.34,1.32
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,12.15,4.61
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,15.97,7.87
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,19.81,11.09
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,33.25,22.34
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,46.76,33.52
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,39.84,27.56
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,32.94,21.68
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,32.59,21.29
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,32.23,20.92
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,41.53,28.4
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,50.85,35.82
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,44.7,30.74
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,38.55,25.69
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,114.53,86.76
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,192.36,147.94
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,173.77,133.03
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,155.84,118.77
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,161.57,122.95
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,167.05,126.89
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,185.68,141.29
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,203.57,155.04
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,211.42,160.66
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,218.75,165.86
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,222.66,168.72
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,226.06,171.2
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,272.73,203.79
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,312.73,229.64
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,258.92,191.35
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,228.0,171.31
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,210.07,166.82
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,213.2,169.68
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,202.74,161.6
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,191.87,153.19
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,179.11,143.23
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,172.82,138.53
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,121.29,96.61
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,83.3,65.28
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,80.69,63.36
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,78.07,61.37
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,70.24,55.08
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,62.07,48.32
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,51.3,38.97
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,40.04,28.95
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,29.42,19.17
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,18.82,5.77
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,182.55,124.42
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,332.56,272.22
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,441.52,366.38
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,555.06,458.9
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,662.21,540.66
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,765.19,614.9
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,820.83,651.63
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,874.07,685.59
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,915.34,710.14
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,961.32,737.51
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,979.25,745.11
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,993.08,750.13
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,987.62,742.82
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,990.6,741.6
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,979.98,731.08
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,965.11,718.06
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,943.97,701.38
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,918.67,682.14
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,885.33,658.94
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,848.32,633.29
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,805.35,601.79
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,759.33,566.16
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,708.89,527.72
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,655.99,486.55
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,600.4,441.43
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,542.8,393.69
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,482.11,343.2
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,420.3,290.61
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,356.83,236.08
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,292.8,181.71
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,227.86,130.45
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,163.25,88.08
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,100.06,65.87
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,91.21,69.73
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,89.91,68.83
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,88.45,67.82
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,86.15,66.13
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,83.66,64.29
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,73.02,55.91
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,70.45,54.21
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,67.26,51.83
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,64.01,49.37
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,59.34,45.72
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,50.46,38.29
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,44.58,33.25
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,38.82,28.05
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,28.8,18.79
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,18.9,6.49
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.08,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,205.78,148.48
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,354.38,294.29
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,462.34,388.95
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,574.64,482.92
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,655.86,548.25
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,731.8,606.95
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,789.28,650.03
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,844.2,690.22
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,440.94,368.71
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,9.17,2.04
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,77.97,59.62
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,154.99,122.86
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,287.79,231.54
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,403.12,323.3
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,335.43,267.74
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,254.44,201.73
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,542.34,433.54
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,772.15,607.92
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,752.4,591.01
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,729.69,572.81
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,499.15,394.06
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,280.79,219.69
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,399.02,312.56
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,486.8,378.44
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,387.48,300.46
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,302.03,233.82
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,307.84,238.0
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,311.05,239.8
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,248.09,191.21
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,198.26,153.0
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,198.97,153.97
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,199.01,154.57
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,207.06,160.98
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,213.6,175.02
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,203.43,167.27
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,182.61,150.55
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,174.4,144.07
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,162.72,134.64
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,136.83,113.21
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,119.42,98.82
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,117.1,97.38
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,110.49,92.14
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,91.95,76.23
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,73.61,60.2
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,61.52,49.41
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,49.13,38.04
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,34.76,24.61
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,20.29,8.31
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,105.34,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,338.08,259.06
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,513.77,430.59
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,618.7,520.87
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,726.28,607.01
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,789.75,654.07
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,860.17,703.63
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,907.26,732.2
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,951.42,757.32
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,980.9,771.33
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,994.36,773.81
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,1006.9,776.78
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,1015.43,776.98
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,1015.26,770.39
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,1010.86,761.24
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,997.89,750.97
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,980.7,738.16
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,956.51,719.93
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,928.3,699.16
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,893.7,675.45
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,855.48,649.2
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,812.32,617.83
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,766.02,581.98
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,715.06,542.87
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,661.61,500.9
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,604.86,454.54
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,546.33,405.52
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,485.29,353.84
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,423.13,299.91
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,359.51,244.13
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,295.47,188.51
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,230.33,135.45
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,165.54,91.51
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,102.59,68.52
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,92.79,72.76
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,91.54,71.89
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,90.14,70.91
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,87.6,68.99
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,84.87,66.9
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,74.29,58.26
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,71.78,56.47
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,68.66,54.12
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,65.49,51.69
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,60.5,47.7
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,51.2,39.77
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,45.03,34.4
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,38.92,28.82
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,29.29,19.77
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.77,8.38
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
