Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,111.34,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,338.04,259.78
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,505.84,414.01
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,611.22,500.59
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,719.21,583.13
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,789.97,633.45
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,853.28,675.77
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,901.29,705.86
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,946.36,733.0
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,976.92,748.1
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,1003.74,760.47
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,1004.79,755.55
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,1014.29,756.61
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,1014.01,752.32
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,1009.53,745.6
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,996.97,735.32
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,980.19,722.57
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,956.49,704.66
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,928.75,684.34
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,894.56,661.63
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,856.72,636.44
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,813.57,605.79
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,767.31,570.94
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,716.81,533.41
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,663.84,493.0
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,607.2,448.66
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,548.81,401.52
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,488.16,351.04
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,426.36,298.3
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,362.6,243.35
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,298.47,188.53
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,233.86,136.6
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,169.58,93.5
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,105.46,69.42
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,93.51,72.44
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,91.99,71.37
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,90.31,70.17
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,88.06,68.5
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,85.62,66.69
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,75.07,58.19
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,72.59,56.44
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,69.16,53.87
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,65.65,51.17
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,61.04,47.67
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,52.08,40.21
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,45.54,34.56
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,39.03,28.68
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,29.36,19.68
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.7
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,103.14,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,324.78,255.78
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,487.08,404.3
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,591.67,492.22
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,698.52,576.26
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,771.13,629.33
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,842.77,678.84
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,884.07,705.65
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,930.13,735.26
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,960.46,751.61
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,987.09,765.2
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,1001.74,770.94
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,999.48,765.21
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,1000.79,760.85
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,997.91,753.84
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,985.5,741.46
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,968.96,726.61
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,945.57,706.37
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,918.23,683.82
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,884.52,659.85
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,847.24,633.55
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,805.03,601.94
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,759.73,566.62
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,709.57,528.38
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,657.03,487.55
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,601.56,442.65
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,544.33,395.38
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,484.44,345.71
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,423.5,294.03
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,360.86,239.91
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,297.88,186.25
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,234.07,135.65
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,170.7,93.63
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,107.6,69.86
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,94.98,72.67
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,93.83,72.07
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,92.53,71.35
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,90.1,69.56
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,79.45,60.97
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,77.2,59.45
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,74.86,57.84
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,71.21,55.0
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,67.45,52.03
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,57.8,44.28
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,53.18,40.65
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,46.76,35.18
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,40.37,29.47
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,30.43,20.39
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.55,9.49
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,175.95,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,357.84,282.44
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,520.0,427.53
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,621.74,511.47
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,725.61,591.36
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,794.83,640.44
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,856.11,681.03
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,902.6,709.44
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,946.11,734.8
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,975.05,749.4
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,1000.26,761.31
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,1001.04,757.7
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,1010.44,760.35
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,1009.69,756.63
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,1004.76,750.43
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,992.22,739.39
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,975.49,725.82
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,951.39,707.82
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,923.34,687.32
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,888.96,663.66
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,851.03,637.56
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,807.81,606.12
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,761.56,570.61
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,711.55,532.58
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,659.11,491.78
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,602.8,447.15
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,544.84,399.91
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,484.73,349.37
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,423.57,296.77
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,360.69,242.27
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,297.58,188.11
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,233.92,136.79
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,170.67,94.16
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,123.64,83.65
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,131.45,102.93
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,104.43,81.19
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,91.53,70.91
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,89.36,69.33
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,78.9,60.82
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,76.62,59.26
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,74.24,57.6
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,71.21,55.27
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,68.15,52.87
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,58.47,44.95
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,53.89,41.26
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,47.85,36.12
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,41.88,30.78
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,31.6,21.41
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.36,10.4
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,70.44,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,196.76,154.94
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,301.93,250.3
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,417.84,348.58
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,518.65,431.11
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,345.77,287.22
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,128.2,102.02
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,124.84,98.68
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,122.55,95.96
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,348.84,282.21
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,560.51,446.2
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,766.95,603.34
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,957.07,737.02
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,963.99,739.03
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,973.98,744.5
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,965.7,736.31
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,940.4,716.56
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,866.56,661.39
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,766.74,583.74
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,745.13,566.97
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,721.01,548.01
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,689.24,522.6
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,655.85,495.91
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,672.78,509.51
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,660.81,499.63
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,607.23,454.65
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,551.03,406.71
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,485.78,353.09
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,426.63,305.02
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,369.52,252.56
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,300.74,189.49
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,235.08,136.2
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,169.69,91.84
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,108.46,69.76
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,98.49,75.99
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,97.17,75.24
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,95.67,74.35
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,91.8,71.35
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,79.43,61.26
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,77.11,59.66
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,74.7,57.98
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,70.03,54.36
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,65.14,50.51
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,60.48,46.97
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,55.79,43.26
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,45.03,33.97
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,38.48,28.11
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,29.94,20.18
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,21.57,10.92
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,24.84,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,241.58,192.65
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,402.98,331.57
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,482.44,398.38
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,563.65,463.37
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,626.55,510.33
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,700.5,563.53
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,699.62,559.85
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,705.22,561.28
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,873.37,678.9
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,1019.93,774.44
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,1018.67,769.08
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,1026.19,771.16
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,1027.2,767.48
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1023.97,761.23
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,1010.01,748.91
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,991.86,734.13
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,965.57,714.47
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,935.4,692.4
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,900.49,668.32
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,861.98,641.82
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,813.57,606.31
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,762.86,567.38
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,712.74,529.45
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,660.41,488.99
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,576.78,423.65
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,502.77,366.86
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,462.99,334.88
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,421.55,300.75
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,364.28,257.4
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,326.26,229.69
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,285.11,195.38
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,224.73,150.17
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,167.52,118.21
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,138.09,107.15
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,131.67,102.46
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,124.67,97.25
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,107.98,83.9
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,90.14,69.51
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,84.42,65.17
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,84.58,65.7
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,74.99,58.04
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,71.84,55.73
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,66.65,51.84
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,61.38,47.72
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,54.19,41.63
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,46.99,35.25
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,35.39,24.67
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.14,11.48
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.12,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,181.56,145.28
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,303.82,253.86
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,405.06,339.65
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,487.71,407.58
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,564.98,468.08
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,643.12,525.97
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,503.47,412.41
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,359.05,291.55
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,543.63,439.34
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,729.68,580.24
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,682.77,540.1
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,658.24,517.35
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,728.36,568.12
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,773.9,600.13
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,656.41,507.45
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,543.31,417.88
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,584.33,448.08
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,636.97,485.36
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,633.99,481.78
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,628.19,476.31
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,628.63,475.38
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,628.91,473.77
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,533.95,401.6
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,453.31,340.27
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,452.02,337.87
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,446.26,331.31
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,381.58,283.12
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,334.44,248.74
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,328.77,243.21
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,307.12,225.35
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,280.51,206.73
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,247.34,183.91
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,158.62,113.78
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,104.43,80.74
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,129.2,101.45
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,153.93,122.14
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,128.6,101.67
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,98.89,77.42
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,96.17,75.6
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,93.3,73.62
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,89.7,70.88
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,86.01,68.02
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,79.81,63.22
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,70.08,55.22
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,60.99,47.51
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,51.83,39.44
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,37.63,26.66
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.26,12.63
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,22.93,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,63.02,21.61
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,197.35,158.44
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,304.49,253.01
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,438.31,365.77
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,559.0,461.91
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,435.94,361.44
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,305.85,251.23
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,401.2,328.89
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,520.71,421.59
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,413.64,332.66
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,305.45,242.68
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,478.78,380.16
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,648.83,508.11
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,402.49,317.28
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,158.62,121.56
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,154.18,118.05
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,149.98,114.51
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,214.71,164.95
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,278.44,213.5
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,442.85,339.64
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,563.31,428.73
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,605.36,458.99
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,632.25,477.54
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,483.37,365.72
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,354.26,267.7
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,337.42,254.6
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,321.24,241.78
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,385.76,285.22
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,416.88,296.4
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,359.35,246.67
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,302.32,198.09
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,244.25,151.7
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,187.2,112.72
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,120.52,80.34
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,105.69,82.5
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,117.59,92.54
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,165.18,131.95
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,161.12,128.94
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,174.14,140.09
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,149.91,120.73
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,134.78,108.79
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,120.66,97.34
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,106.42,85.66
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,85.34,68.09
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,70.2,55.33
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,60.54,47.04
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,50.74,38.34
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,37.77,26.62
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,24.75,13.84
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,39.19,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,116.85,56.66
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,273.7,221.06
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,402.32,333.2
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,499.21,414.27
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,599.22,494.4
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,343.8,287.48
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,35.94,24.52
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,59.14,43.76
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,85.03,64.84
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,141.21,110.44
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,198.16,155.5
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,173.61,134.81
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,151.24,116.1
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,157.56,120.63
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,163.87,125.11
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,207.69,159.26
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,250.74,192.35
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,268.28,205.09
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,285.15,217.26
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,302.41,230.05
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,303.58,230.63
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,278.05,210.93
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,248.02,187.85
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,246.21,186.59
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,244.41,185.34
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,220.17,166.63
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,196.69,148.52
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,174.98,131.76
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,153.85,115.43
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,147.23,110.35
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,140.82,105.45
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,160.88,121.11
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,179.18,135.48
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,151.87,114.55
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,125.78,98.68
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,140.22,110.78
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,153.87,122.25
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,153.23,122.06
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,160.16,128.16
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,136.27,109.03
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,110.64,88.21
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,113.07,90.62
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,110.92,89.15
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,94.7,75.81
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,82.22,65.42
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,71.07,55.91
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,58.83,45.14
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,41.78,29.93
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,24.59,13.83
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,25.38,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,71.99,37.59
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,202.28,160.7
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,306.69,250.64
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,397.18,326.59
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,511.69,417.69
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,281.84,231.86
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,43.65,30.57
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,74.12,55.49
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,107.58,82.3
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,321.23,255.31
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,499.7,392.27
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,540.82,420.36
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,603.95,464.01
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,559.05,427.4
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,537.31,408.14
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,748.05,563.56
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,911.98,675.97
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,889.32,656.11
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,871.61,641.15
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,842.08,619.33
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,809.07,594.16
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,772.67,565.58
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,732.65,534.21
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,685.7,499.07
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,636.48,461.65
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,546.93,393.93
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,479.41,343.45
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,413.09,295.95
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,366.25,262.97
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,342.85,234.74
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,298.69,186.0
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,239.19,139.69
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,172.12,94.58
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,155.37,106.76
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,217.25,167.22
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,202.74,156.43
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,183.05,141.76
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,114.47,87.72
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,87.44,66.28
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,102.31,78.81
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,122.4,95.59
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,120.38,94.23
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,116.89,91.7
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,86.13,66.93
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,58.29,44.03
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,51.5,38.38
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,44.64,32.42
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,34.57,23.45
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,24.5,13.67
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,11.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,57.24,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,177.33,112.65
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,300.86,247.1
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,419.15,350.64
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,511.88,427.97
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,607.25,503.47
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,373.96,313.43
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,64.07,48.54
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,66.29,50.28
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,68.8,52.06
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,92.95,71.71
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,117.19,91.12
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,106.45,81.88
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,96.59,73.48
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,99.71,75.65
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,102.84,77.82
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,59.89,42.98
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,18.5,9.38
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,22.77,12.79
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,27.05,16.18
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,151.1,114.98
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,276.04,211.21
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,276.89,211.33
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,277.56,211.65
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,178.52,135.46
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,82.19,59.97
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,181.04,137.34
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,273.89,207.82
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,265.08,200.85
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,256.41,194.22
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,182.84,137.82
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,109.39,80.98
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,128.45,95.95
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,146.18,109.83
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,142.28,107.16
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,139.29,110.02
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,132.27,104.71
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,125.18,99.33
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,104.77,82.65
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,83.85,65.41
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,85.68,67.34
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,87.35,69.15
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,55.66,42.35
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,22.13,13.57
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,18.67,10.65
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,15.22,7.69
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,11.77,4.69
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,8.34,1.64
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,5.3,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.27,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.18,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
