Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,65.08,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,196.5,132.92
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,322.68,264.66
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,447.74,371.88
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,252.79,213.48
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,19.8,11.3
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,14.84,7.06
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,9.89,2.78
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,42.51,30.32
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,76.7,58.63
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,51.84,37.66
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,28.36,17.98
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,41.88,29.1
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,55.46,40.17
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,129.66,100.4
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,207.24,161.65
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,165.22,127.84
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,125.7,96.1
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,115.08,87.3
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,104.77,78.75
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,118.21,89.43
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,131.29,99.75
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,269.17,207.19
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,393.62,300.07
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,264.03,201.27
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,140.77,105.91
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,175.27,132.62
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,208.17,157.52
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,173.33,130.63
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,139.3,104.36
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,183.71,138.65
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,224.31,169.48
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,221.58,166.97
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,226.74,170.9
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,218.13,164.86
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,214.64,170.34
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,212.29,169.16
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,198.23,158.57
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,186.01,149.11
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,164.81,132.27
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,119.45,95.44
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,79.17,62.11
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,75.84,59.57
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,66.81,52.09
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,62.23,48.44
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,57.58,44.63
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,51.47,39.39
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,45.37,33.94
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,35.35,24.89
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,15.11
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,104.55,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,283.35,203.33
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,418.17,342.97
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,556.29,458.68
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,341.81,287.66
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,91.4,72.03
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,167.17,136.51
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,228.24,186.59
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,221.94,179.52
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,215.85,172.82
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,200.48,159.08
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,206.23,162.32
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,224.53,175.9
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,242.49,189.03
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,290.76,225.48
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,316.04,243.75
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,379.3,291.09
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,439.26,334.67
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,537.52,406.59
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,624.92,468.19
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,655.21,489.85
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,688.05,512.79
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,737.6,549.52
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,752.13,560.22
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,702.51,522.61
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,650.73,482.9
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,596.15,439.16
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,540.01,393.12
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,481.48,344.81
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,422.1,294.57
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,361.31,242.48
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,300.28,190.5
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,238.55,140.75
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,177.26,98.6
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,116.17,72.35
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,96.58,74.24
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,95.39,73.61
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,94.02,72.83
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,83.25,64.12
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,81.79,63.13
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,79.76,61.78
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,77.63,60.36
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,74.15,57.66
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,70.57,54.85
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,61.2,47.25
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,57.18,44.09
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,50.98,38.88
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,44.78,33.43
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,35.08,24.66
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,25.38,15.26
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,71.34,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,218.21,159.46
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,338.02,276.35
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,462.69,379.99
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,267.01,222.96
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,48.57,35.62
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,65.92,50.31
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,83.06,64.34
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,179.47,144.26
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,265.16,212.41
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,296.71,235.19
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,327.29,256.93
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,444.06,345.27
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,533.82,410.25
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,635.68,482.71
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,709.66,533.82
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,855.42,636.4
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,939.7,690.15
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,918.26,673.93
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,892.99,656.33
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,860.73,635.34
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,825.07,611.96
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,782.68,581.44
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,737.73,547.87
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,689.88,512.61
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,639.95,474.78
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,587.06,432.75
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,532.76,388.44
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,476.18,341.91
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,418.85,293.49
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,359.93,242.6
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,300.85,192.02
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,240.98,143.96
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,181.7,103.19
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,122.63,77.32
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,92.99,71.03
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,92.66,71.1
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,92.25,71.09
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,91.26,70.49
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,90.19,69.84
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,87.93,68.34
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,78.89,61.16
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,75.99,58.97
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,73.03,56.7
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,68.04,52.89
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,62.96,48.87
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,55.98,42.94
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,48.94,36.74
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,37.94,26.9
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.15,15.02
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.59,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,40.59,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,132.54,96.68
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,240.11,196.31
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,348.5,289.64
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,190.45,158.84
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,21.33,12.43
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,24.02,14.67
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,26.73,16.84
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,43.68,30.84
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,60.72,44.72
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,90.95,69.17
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,122.32,94.17
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,109.78,83.57
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,98.22,73.89
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,107.68,81.13
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,117.05,88.24
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,123.53,93.05
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,129.88,97.74
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,113.51,84.47
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,97.61,71.64
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,95.55,69.96
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,93.5,68.29
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,113.61,83.89
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,133.2,98.93
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,154.54,115.4
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,175.13,131.2
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,172.92,129.43
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,170.7,127.67
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,168.82,126.18
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,166.92,124.68
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,196.57,147.38
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,223.78,168.07
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,219.12,164.87
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,214.13,161.63
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,168.58,127.22
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,123.81,97.02
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,153.19,121.6
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,180.23,144.3
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,166.95,133.77
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,164.86,132.47
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,148.22,119.35
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,137.0,110.63
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,123.56,99.74
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,109.99,88.64
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,88.99,71.18
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,74.78,59.27
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,66.23,52.0
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,57.62,44.4
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,43.41,31.65
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,28.88,18.15
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.57,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.02,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,8.34,1.22
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,13.67,5.79
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,20.18,11.34
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,26.7,16.84
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,33.24,22.23
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,39.8,27.55
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,46.77,33.19
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,53.75,38.79
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,59.98,43.64
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,66.23,48.46
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,64.34,46.76
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,62.46,45.09
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,66.79,48.35
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,71.13,51.61
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,74.83,54.44
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,78.49,57.25
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,84.9,62.12
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,91.25,66.91
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,168.34,127.37
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,244.47,185.9
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,299.01,227.17
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,340.59,258.16
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,440.68,333.63
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,518.44,389.85
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,467.94,351.07
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,422.04,316.31
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,320.58,241.39
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,232.03,175.72
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,229.03,173.54
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,225.8,171.07
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,171.12,129.28
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,116.51,87.1
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,70.83,51.17
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,22.33,13.18
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,18.45,9.98
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,14.58,6.76
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,31.87,21.52
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,49.2,36.35
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,49.93,37.19
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,50.67,38.05
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,27.91,18.55
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.39,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,1.89,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,4.17,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,5.31,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,35.55,24.4
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,67.32,50.76
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,53.34,38.84
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,40.62,28.1
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,86.09,65.19
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,136.03,105.04
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,148.4,114.63
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,160.67,124.13
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,151.84,116.57
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,143.6,109.57
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,194.0,149.04
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,243.86,187.37
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,368.65,282.4
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,471.2,357.35
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,442.45,334.76
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,415.23,313.9
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,355.74,269.34
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,294.3,222.97
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,297.37,225.68
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,293.96,223.34
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,297.55,225.9
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,300.03,227.57
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,292.03,221.3
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,283.82,214.88
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,277.9,210.08
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,271.02,204.53
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,272.95,204.63
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,269.41,201.23
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,183.93,139.17
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,104.3,81.74
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,109.78,86.74
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,115.07,91.54
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,138.45,111.25
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,159.87,129.31
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,90.53,71.79
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,10.69,3.63
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,63.15,49.19
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,108.17,88.0
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,93.48,75.63
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,78.69,63.08
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,62.59,49.14
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,46.3,34.8
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,32.16,22.19
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,17.54,9.01
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,8.75,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,86.12,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,177.16,136.32
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,278.68,228.33
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,403.39,332.94
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,229.48,190.73
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,42.1,29.93
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,78.45,60.35
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,117.61,92.3
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,155.24,123.06
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,192.43,152.92
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,176.27,138.67
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,161.67,125.91
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,311.96,245.24
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,467.14,361.76
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,382.11,294.78
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,323.86,248.47
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,201.0,153.99
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,109.06,81.5
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,115.9,86.78
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,122.56,91.75
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,136.62,102.67
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,150.28,113.21
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,194.12,146.64
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,236.6,178.41
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,205.03,154.21
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,174.38,130.79
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,265.77,200.05
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,346.01,258.79
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,322.69,241.04
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,300.79,224.75
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,275.82,206.19
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,252.51,188.92
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,222.4,167.13
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,179.58,135.44
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,194.35,146.95
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,217.19,172.97
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,157.25,124.87
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,89.93,69.88
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,119.6,94.81
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,146.85,117.59
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,148.18,119.26
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,150.08,121.5
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,131.24,106.21
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,109.49,88.31
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,94.81,76.29
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,80.02,63.95
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,69.23,54.67
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,59.68,46.21
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,45.21,33.3
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,30.37,19.69
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,15.49,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.38,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,1.89,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.03,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,4.55,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,6.07,0.0
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,14.47,6.63
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,22.9,13.66
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,437.45,354.86
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,825.85,630.72
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,863.37,649.08
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,897.44,669.26
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,871.14,648.13
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,833.71,619.18
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,895.21,659.52
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,941.55,686.83
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,933.15,679.54
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,912.12,664.91
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,892.28,651.32
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,868.7,635.37
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,838.12,614.53
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,804.22,590.76
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,771.18,566.69
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,724.67,533.18
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,677.67,498.44
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,628.77,461.51
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,577.08,421.87
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,524.35,380.25
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,469.79,336.44
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,414.6,290.8
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,357.69,242.69
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,296.51,191.51
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,254.78,167.83
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,257.33,182.32
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,220.5,161.51
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,204.09,161.89
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,211.02,167.88
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,202.36,161.37
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,137.7,109.36
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,90.07,70.39
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,87.89,69.02
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,78.89,61.83
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,76.09,59.71
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,73.22,57.51
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,68.68,53.94
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,64.05,50.2
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,57.56,44.6
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,51.03,38.77
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,38.39,27.49
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,28.08,17.85
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,1.89,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,4.17,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,5.31,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,5.32,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,22.54,13.2
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,39.86,27.49
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,36.04,24.16
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,32.22,20.88
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,30.72,19.52
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,29.21,18.19
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,241.29,187.2
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,484.86,364.44
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,587.08,435.65
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,702.53,513.39
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,810.58,585.75
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,877.35,627.62
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,846.1,606.25
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,811.5,583.28
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,763.73,551.55
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,725.3,524.94
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,678.87,492.44
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,630.46,457.54
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,578.84,418.75
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,525.89,377.54
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,471.02,334.1
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,415.42,288.56
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,358.11,240.77
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,301.02,193.08
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,243.16,147.08
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,177.93,101.23
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,119.84,73.76
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,96.03,74.26
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,95.68,74.18
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,95.21,73.99
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,93.58,72.85
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,91.78,71.59
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,82.66,64.36
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,80.57,62.99
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,94.2,74.76
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,110.4,88.71
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,97.91,78.58
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,84.96,67.9
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,71.41,56.44
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,57.49,44.34
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,43.39,31.79
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,29.06,18.72
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,14.83,1.16
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,197.29,45.78
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,387.21,308.77
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,503.06,410.84
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,624.57,509.05
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,705.22,570.22
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,786.42,627.98
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,837.13,660.98
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,893.03,696.32
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,933.04,717.95
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,969.98,736.89
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,993.55,746.92
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,1000.34,745.88
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,1010.02,749.97
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,1015.8,751.63
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,1013.09,747.05
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,1006.29,740.09
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,991.88,729.34
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,973.47,716.21
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,948.4,697.96
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,919.54,677.35
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,884.83,654.2
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,846.72,628.7
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,803.9,598.26
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,758.2,563.82
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,708.54,526.69
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,656.7,487.01
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,601.91,444.22
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,545.67,398.96
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,486.59,349.99
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,426.7,299.14
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,365.87,246.82
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,304.83,194.53
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,242.87,144.02
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,181.41,100.59
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,120.69,72.33
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,94.61,72.86
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,93.43,72.23
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,92.06,71.43
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,90.08,69.99
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,79.31,61.23
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,77.2,59.81
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,74.98,58.29
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,72.17,56.14
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,69.28,53.91
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,64.97,50.53
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,55.93,42.99
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,50.08,38.05
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,44.21,32.89
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,36.03,25.56
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.91,17.91
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,13.73,1.47
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,195.35,70.21
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,378.44,298.48
