Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,683.62,532.06
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,752.45,577.25
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,790.43,600.64
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,825.89,622.13
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,846.79,632.52
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,864.61,640.8
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,874.46,643.88
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,886.12,648.06
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,696.85,513.37
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,521.83,385.17
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,365.61,272.46
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,226.93,168.68
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,441.65,328.65
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,623.59,454.68
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,606.71,440.61
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,587.0,425.89
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,555.37,402.25
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,524.6,379.37
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,478.8,346.5
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,434.84,315.01
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,378.72,275.1
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,339.57,247.47
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,351.07,250.08
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,349.26,239.5
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,310.57,212.97
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,271.18,188.67
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,228.03,157.96
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,166.83,129.18
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,187.07,145.58
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,205.9,160.64
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,195.16,152.54
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,193.34,151.57
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,168.61,132.58
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,149.93,118.27
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,130.83,103.21
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,119.39,94.27
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,112.03,88.72
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,104.46,82.88
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,90.52,71.54
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,76.13,59.53
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,60.98,46.55
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,44.84,32.41
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,28.46,17.64
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,15.51,1.91
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,116.14,89.22
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,194.95,157.65
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,275.22,224.17
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,338.19,274.99
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,395.69,319.21
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,453.96,361.96
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,383.12,302.77
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,307.21,240.25
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,311.17,241.66
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,314.37,242.01
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,292.15,222.87
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,270.89,204.77
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,245.2,184.77
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,243.01,182.32
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,262.24,195.58
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,280.99,208.14
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,272.76,201.51
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,265.03,195.52
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,288.54,212.52
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,326.66,239.56
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,282.64,208.22
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,255.37,189.06
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,210.99,156.56
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,167.95,124.53
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,189.6,141.29
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,210.46,157.18
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,230.67,172.23
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,249.8,186.4
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,238.86,178.62
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,228.24,171.13
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,248.24,185.94
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,271.47,202.86
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,277.14,203.68
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,283.06,204.99
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,253.37,185.18
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,226.62,179.53
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,189.11,150.35
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,153.72,122.38
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,150.11,119.84
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,146.13,116.93
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,151.89,122.02
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,149.14,120.1
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,141.69,114.32
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,131.45,106.19
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,117.0,94.62
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,102.27,82.63
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,86.46,69.34
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,70.36,55.55
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,55.09,42.31
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,38.47,27.57
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,23.74,14.15
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.27,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,7.2,0.25
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,12.15,4.62
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,17.88,9.64
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,23.63,14.63
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,30.16,20.21
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,36.71,25.74
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,95.38,75.39
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,161.5,129.89
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,178.04,142.56
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,194.45,155.03
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,216.25,171.74
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,237.7,187.96
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,297.5,234.03
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,333.69,260.87
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,359.82,279.65
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,384.76,297.3
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,310.7,239.92
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,227.08,174.81
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,261.63,201.02
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,295.15,225.75
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,297.39,227.01
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,299.45,228.25
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,332.69,252.55
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,353.29,267.02
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,324.01,244.93
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,296.69,224.42
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,281.77,213.19
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,267.37,202.3
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,260.01,196.71
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,252.72,191.16
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,251.55,190.22
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,249.99,189.0
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,245.01,185.58
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,223.06,169.23
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,213.43,162.66
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,188.71,151.06
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,170.95,136.94
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,152.82,122.41
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,167.22,134.63
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,188.08,152.13
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,156.55,126.78
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,127.96,103.58
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,108.93,87.93
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,89.54,71.76
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,78.37,62.46
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,67.12,52.96
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,55.78,43.24
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,44.35,33.28
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,33.26,23.52
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,22.12,13.57
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,13.69,5.85
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,16.76,7.98
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,26.74,16.71
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,39.7,27.88
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,53.82,39.91
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,69.24,52.73
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,84.39,65.07
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,181.09,145.45
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,266.75,214.26
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,291.3,232.46
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,315.07,249.97
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,230.0,180.93
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,138.21,106.2
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,146.64,112.55
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,155.03,118.67
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,238.45,183.51
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,345.14,263.62
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,250.41,190.88
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,153.1,115.54
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,404.67,308.29
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,618.23,458.86
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,465.68,346.17
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,312.33,232.41
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,330.7,245.72
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,347.2,256.73
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,471.16,346.85
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,567.85,412.51
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,387.97,284.34
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,243.58,179.82
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,235.86,174.77
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,228.31,169.26
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,218.85,162.0
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,209.59,154.91
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,219.81,162.68
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,236.07,175.07
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,233.65,173.46
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,229.02,179.83
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,220.36,173.43
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,211.29,166.71
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,193.48,153.01
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,187.97,149.12
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,169.43,134.88
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,156.6,125.15
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,147.42,118.33
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,133.67,107.59
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,119.42,96.27
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,104.71,84.33
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,81.32,64.58
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,58.3,44.85
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,50.11,37.79
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,39.43,28.28
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,27.66,17.46
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,15.93,2.01
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,0.79
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,18.28,9.84
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,29.02,18.82
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,32.49,21.6
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,35.98,24.34
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,88.53,67.44
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,147.25,114.45
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,100.04,75.84
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,58.55,41.99
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,95.1,71.33
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,133.01,101.29
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,182.12,139.51
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,231.01,176.76
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,229.37,175.0
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,227.9,173.54
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,216.12,163.95
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,204.75,154.75
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,230.86,174.48
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,256.18,193.35
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,335.45,252.14
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,400.11,298.6
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,433.67,322.7
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,460.01,341.16
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,509.28,377.54
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,526.92,386.71
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,462.16,336.32
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,428.19,310.51
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,379.2,273.29
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,338.1,243.11
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,278.2,202.57
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,232.02,173.14
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,239.03,177.94
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,239.72,189.19
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,215.56,170.41
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,189.75,150.21
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,186.66,148.17
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,183.22,145.82
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,144.02,114.57
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,104.3,82.33
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,114.37,91.11
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,126.29,101.43
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,113.86,91.55
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,100.9,81.07
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,87.29,69.67
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,73.22,57.65
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,58.91,45.27
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,44.24,32.28
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,30.01,19.33
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,15.28,2.37
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,7.87,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,1.97
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,40.92,28.36
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,80.17,62.57
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,120.65,97.95
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,160.49,132.13
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,193.01,159.17
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,224.5,184.78
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,154.9,125.4
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,83.33,64.15
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,197.55,159.07
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,304.03,244.53
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,325.43,259.67
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,346.11,274.28
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,372.72,293.44
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,398.29,311.52
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,348.63,271.36
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,301.77,233.59
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,415.69,320.9
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,543.62,414.49
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,608.21,460.87
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,681.41,511.95
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,695.71,521.66
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,712.1,532.72
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,564.63,423.48
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,428.39,321.18
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,419.76,315.03
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,410.58,307.9
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,360.54,270.22
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,314.63,235.72
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,358.35,267.44
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,381.29,282.41
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,327.97,243.51
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,271.68,203.14
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,284.77,207.37
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,275.29,194.43
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,213.83,147.35
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,154.17,121.52
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,179.16,142.43
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,216.08,172.9
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,192.35,154.07
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,167.23,134.05
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,161.84,130.35
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,156.13,126.34
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,106.53,85.23
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,49.09,36.67
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,42.5,31.24
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,35.94,25.72
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,51.89,39.77
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,67.72,53.64
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,56.81,44.04
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,45.74,34.02
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,31.28,20.72
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,16.64,3.89
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,8.65,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,4.55,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,6.07,0.0
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,9.88,2.8
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,13.71,6.05
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,17.16,8.94
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,20.62,11.82
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,32.16,21.47
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,43.76,31.07
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,47.28,33.87
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,50.8,36.67
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,49.31,35.32
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,33.98
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,44.38
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.71,54.8
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,75.4,56.06
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,77.07,57.31
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,109.31,83.17
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,141.3,108.37
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,403.4,313.7
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,637.02,483.71
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,606.22,458.51
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,575.17,434.86
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,509.36,384.79
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,452.17,341.19
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,479.45,360.37
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,488.99,364.8
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,469.54,345.74
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,428.02,306.65
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,370.78,264.07
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,341.94,247.12
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,290.63,212.3
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,253.83,189.61
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,215.66,162.09
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,195.57,155.01
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,202.31,160.74
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,208.32,165.84
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,177.26,141.17
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,133.47,105.91
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,125.59,100.06
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,117.63,94.0
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,119.8,96.2
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,121.51,98.01
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,107.58,86.81
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,93.56,75.36
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,74.53,59.22
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,59.94,46.66
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,51.05,38.88
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,42.1,30.79
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,29.77,19.49
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,17.39,4.95
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,56.29,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,173.22,111.72
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,288.83,234.53
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,401.91,331.52
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,491.23,404.42
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,592.15,482.46
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,408.08,335.81
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,200.37,162.36
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,308.17,250.44
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,394.83,317.91
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,443.86,353.66
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,491.86,387.94
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,508.53,397.36
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,523.57,405.73
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,581.14,446.62
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,660.68,501.28
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,698.78,526.32
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,733.91,549.23
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,854.54,634.11
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,930.01,682.79
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,907.76,665.74
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,881.97,647.43
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,836.38,616.38
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,802.21,593.06
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,766.09,566.29
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,726.99,536.94
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,681.3,503.04
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,634.04,467.27
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,584.18,428.11
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,533.52,387.38
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,481.08,345.01
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,428.08,301.03
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,373.95,255.33
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,319.74,209.29
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,264.92,163.98
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,210.62,122.77
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,147.6,83.33
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,94.26,72.04
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,94.45,72.57
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,94.51,72.95
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,93.75,72.52
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,92.83,71.98
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,91.0,70.7
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,82.02,63.47
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,79.86,61.91
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,77.6,60.26
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,73.73,57.36
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,69.75,54.29
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,64.34,49.92
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,58.85,45.34
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,50.73,38.28
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,40.17,28.89
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,28.79,18.53
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,17.43,5.41
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,22.47,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,64.11,38.07
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,155.17,122.38
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,256.86,208.58
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,195.75,158.89
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,131.46,104.43
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,107.95,84.45
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,99.82,76.83
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,191.99,152.15
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,270.37,213.92
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,211.59,165.72
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,141.22,108.34
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,109.52,82.69
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,80.77,59.37
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,209.18,160.9
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,333.02,254.83
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,282.36,214.81
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,218.44,165.24
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,211.52,159.78
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,204.93,154.48
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,267.19,201.12
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,344.06,257.18
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,337.3,251.5
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,330.54,246.19
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,275.38,204.94
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,232.96,173.02
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,231.35,171.83
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,229.6,170.43
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,343.85,254.65
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,435.45,318.98
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,404.55,295.63
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,375.56,274.18
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,351.82,256.9
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,320.26,234.21
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,290.6,205.88
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,258.21,175.27
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,236.01,166.13
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,228.59,178.83
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,219.79,172.31
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,210.74,165.59
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,199.09,156.8
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,176.57,139.24
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,142.62,112.48
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,112.91,88.74
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,120.24,95.18
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,130.37,103.94
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,111.25,88.57
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,97.45,77.47
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,89.2,70.7
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,78.74,61.88
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,64.72,49.87
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,50.47,37.36
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,33.74,22.48
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,16.85,5.38
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,8.65,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,42.08,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,128.4,82.84
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,234.03,186.23
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,358.86,291.07
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,445.0,361.62
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,534.32,430.98
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,352.36,285.87
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,125.21,97.6
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,192.6,152.37
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,243.33,192.09
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,293.57,230.55
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,342.92,267.42
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,315.64,244.06
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,289.13,221.7
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,404.84,310.27
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,541.39,409.87
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,420.76,318.11
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,264.19,199.0
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,207.43,156.09
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,153.92,114.91
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,212.37,159.23
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,270.0,201.81
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,207.82,154.87
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,148.05,109.45
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,163.7,121.43
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,178.84,132.84
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,276.34,205.99
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,362.55,268.81
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,417.66,308.02
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,461.88,337.89
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,428.91,313.01
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,397.81,289.69
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,357.18,259.94
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,321.25,234.01
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,297.51,210.19
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,258.63,175.04
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,214.91,144.95
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,167.12,129.97
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,175.59,137.34
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,197.53,155.47
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,155.3,121.91
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,126.63,99.04
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,101.5,78.94
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,96.89,75.58
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,99.17,77.76
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,110.62,87.61
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,103.85,82.43
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,96.81,76.96
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,87.42,69.21
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,78.24,61.46
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,64.8,49.95
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,51.16,37.97
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,34.45,23.06
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,17.57,6.19
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,51.28,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,147.7,97.88
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,275.23,219.0
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,383.53,311.15
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,465.57,378.14
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,550.42,444.04
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,302.1,247.37
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,18.29,9.49
