Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,201.62,161.63
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,388.32,307.67
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,416.68,327.1
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,443.53,345.78
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,314.87,244.83
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,196.02,149.91
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,209.08,159.85
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,221.97,169.38
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,219.16,166.42
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,216.66,163.78
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,293.71,222.05
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,352.16,265.22
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,356.29,267.16
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,359.9,268.91
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,261.92,195.94
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,163.88,121.68
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,206.02,153.45
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,246.9,183.61
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,375.67,279.42
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,484.17,357.1
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,331.24,245.47
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,193.57,143.12
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,258.59,191.85
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,317.98,235.15
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,240.84,178.08
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,173.94,128.37
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,200.71,133.82
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,217.96,130.86
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,165.96,98.37
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,115.36,88.6
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,103.27,79.04
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,103.71,79.59
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,140.23,109.44
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,190.04,149.86
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,163.38,129.01
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,144.59,114.42
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,137.97,109.42
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,131.28,104.34
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,122.27,97.46
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,108.4,86.39
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,93.79,74.47
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,78.85,61.99
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,63.76,49.09
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,48.43,35.67
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,33.4,22.23
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,18.19,6.94
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,10.65,1.75
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,22.92,12.95
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,37.19,25.17
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,56.18,41.17
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,74.42,56.29
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,148.44,117.9
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,210.82,168.53
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,227.17,180.32
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,242.98,191.55
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,271.8,213.48
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,299.9,234.56
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,219.36,169.97
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,132.57,100.17
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,157.23,119.22
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,181.62,137.69
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,427.52,327.05
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,651.59,488.82
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,597.53,447.26
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,565.56,422.39
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,397.04,297.96
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,213.75,159.19
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,311.13,232.5
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,393.15,292.39
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,369.42,273.86
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,346.75,256.48
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,335.17,247.86
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,323.77,239.35
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,322.6,238.37
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,320.79,236.87
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,279.7,206.57
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,250.01,184.7
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,241.43,178.35
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,232.99,172.09
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,260.29,190.71
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,288.08,209.55
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,260.84,190.91
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,235.98,183.88
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,214.44,167.67
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,210.76,165.49
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,200.95,158.08
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,190.48,150.15
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,176.12,139.32
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,168.15,133.58
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,137.16,108.69
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,113.72,89.76
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,114.86,91.27
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,111.81,89.22
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,99.51,79.28
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,87.45,69.29
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,70.7,55.0
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,53.71,40.17
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,35.65,24.13
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,16.72,6.2
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,8.35,0.17
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,20.22,10.65
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,32.32,20.95
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,49.55,35.36
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,66.22,49.1
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,179.88,144.13
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,306.15,245.96
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,194.25,154.08
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,97.14,73.16
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,109.65,82.96
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,122.07,92.51
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,164.38,125.66
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,206.52,158.02
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,220.32,168.16
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,233.92,178.16
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,211.91,160.44
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,191.21,143.88
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,404.87,306.91
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,576.63,431.71
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,517.39,385.66
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,445.28,331.25
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,427.11,317.52
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,409.56,304.13
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,337.28,250.8
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,264.65,196.73
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,255.46,189.89
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,246.42,183.03
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,272.0,201.6
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,289.9,214.21
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,312.95,230.79
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,332.02,244.12
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,311.01,228.01
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,291.07,212.89
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,287.17,209.24
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,280.43,203.66
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,261.42,190.3
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,241.61,187.31
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,225.3,175.36
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,209.82,163.95
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,165.17,128.85
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,120.24,93.06
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,134.3,105.03
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,147.23,116.12
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,136.0,107.35
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,137.27,108.81
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,124.6,98.96
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,111.6,88.68
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,96.71,76.6
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,81.43,63.92
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,65.67,50.51
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,49.58,36.53
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,34.17,22.83
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,18.12,7.4
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,19.45,9.98
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,31.36,20.07
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,48.9,34.75
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,66.15,49.04
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,105.54,81.67
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,144.72,113.59
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,83.63,63.21
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,35.99,23.74
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,50.68,35.56
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,65.44,47.3
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,112.76,84.85
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,161.84,123.01
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,293.78,226.15
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,408.78,313.28
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,501.92,382.0
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,567.83,429.65
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,402.85,305.98
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,215.92,162.9
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,362.25,274.22
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,489.11,366.17
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,555.25,414.01
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,599.75,446.11
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,596.66,443.48
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,580.89,431.9
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,562.9,418.13
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,543.77,403.42
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,514.98,381.48
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,485.97,358.99
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,455.18,334.96
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,424.48,310.57
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,384.09,273.47
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,325.25,219.03
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,288.86,196.32
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,279.19,197.83
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,245.69,174.16
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,210.49,164.7
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,174.31,136.2
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,153.52,119.83
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,155.82,121.98
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,166.71,131.08
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,144.38,113.6
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,129.18,101.79
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,123.83,97.76
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,118.06,93.36
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,110.97,88.01
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,105.39,83.83
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,94.52,75.07
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,83.41,65.88
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,69.24,53.78
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,54.84,41.17
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,37.45,25.71
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,19.68,8.81
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,19.79,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,62.18,39.31
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,149.74,117.04
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,231.91,187.34
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,144.74,116.21
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,45.21,31.9
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,71.64,53.72
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,98.3,75.4
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,149.16,116.94
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,220.93,174.17
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,114.81,88.1
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,26.05,15.48
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,124.97,95.03
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,234.83,180.64
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,172.7,131.39
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,115.69,86.09
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,71.3,50.91
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,29.32,17.6
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,30.52,18.52
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,31.72,19.43
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,76.56,54.53
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,121.92,89.46
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,188.87,140.62
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,254.69,189.97
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,276.74,205.64
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,297.72,220.46
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,248.16,183.51
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,200.14,147.6
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,226.58,167.24
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,251.71,185.59
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,237.56,174.85
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,223.84,164.52
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,226.38,165.85
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,228.49,166.78
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,254.06,184.43
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,281.29,203.1
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,249.82,179.68
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,230.82,168.72
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,157.55,121.24
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,106.74,81.31
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,104.27,79.66
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,101.41,77.61
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,99.9,76.8
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,98.21,75.86
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,93.81,72.54
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,89.06,68.92
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,85.05,66.0
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,80.89,62.9
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,71.46,55.27
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,63.84,49.0
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,55.08,41.62
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,46.24,33.91
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,34.04,22.98
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,21.83,10.72
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,36.69,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,108.41,73.79
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,225.64,179.13
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,328.15,266.24
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,207.33,168.46
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,47.0,33.34
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,60.93,44.89
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,74.7,56.05
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,69.98,51.87
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,66.24,48.51
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,311.27,247.55
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,560.36,436.04
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,626.04,481.98
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,690.29,526.62
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,637.91,483.47
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,559.82,422.89
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,777.18,582.49
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,939.61,693.25
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,928.9,683.51
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,914.52,672.7
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,894.21,658.08
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,870.38,641.23
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,771.44,567.88
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,662.71,487.02
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,625.02,458.73
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,587.74,430.39
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,628.03,461.81
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,636.11,468.01
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,546.91,400.03
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,471.41,343.79
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,434.23,316.26
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,393.59,286.41
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,366.91,258.84
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,325.46,214.99
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,271.8,170.53
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,218.86,129.69
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,167.9,97.61
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,119.33,80.63
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,101.57,77.45
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,101.98,78.13
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,101.84,78.23
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,101.56,78.22
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,100.1,77.43
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,98.48,76.52
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,95.31,74.17
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,91.92,71.64
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,88.08,68.86
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,81.69,63.88
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,74.05,57.73
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,66.21,51.24
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,57.22,43.55
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,48.14,35.53
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,35.35,24.03
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,22.49,11.33
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,14.45,6.12
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,22.1,12.72
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,31.32,20.53
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,40.56,28.24
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,195.59,158.48
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,335.61,271.25
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,399.12,319.65
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,486.46,384.59
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,491.86,386.98
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,519.59,406.01
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,490.82,380.63
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,460.41,354.44
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,251.97,194.87
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,79.17,57.42
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,192.42,146.26
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,331.63,251.07
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,333.08,251.17
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,334.38,251.61
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,333.62,250.12
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,332.68,248.55
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,308.43,230.24
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,275.56,205.59
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,324.62,241.43
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,360.78,267.06
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,525.65,391.31
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,628.21,464.02
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,580.11,425.79
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,536.17,390.31
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,484.08,348.04
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,431.5,304.4
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,377.81,259.32
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,324.58,214.33
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,270.47,169.48
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,217.07,128.15
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,182.99,113.25
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,174.79,124.93
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,172.43,134.54
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,189.72,148.9
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,140.93,110.07
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,94.71,72.83
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,93.53,72.14
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,92.21,71.31
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,105.84,82.84
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,122.73,97.1
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,100.38,79.06
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,80.48,62.82
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,74.84,58.38
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,69.17,53.74
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,59.66,45.63
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,50.02,37.14
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,36.69,25.19
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,23.12,12.01
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,6.84,0.1
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,9.89,2.65
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,41.35,28.84
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,74.13,55.59
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,279.07,220.63
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,460.4,355.32
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,617.22,467.92
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,775.04,575.2
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,832.34,611.96
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,895.95,653.05
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,901.58,653.9
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,903.56,653.22
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,896.56,650.18
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,885.97,644.64
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,868.14,633.37
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,846.89,619.43
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,819.7,601.13
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,789.36,580.41
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,754.4,557.81
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,724.04,537.23
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,679.61,504.1
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,633.48,469.13
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,585.38,432.1
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,531.64,390.0
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,481.7,349.06
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,431.19,306.65
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,379.58,262.06
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,327.43,216.89
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,268.82,168.42
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,214.6,126.17
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,160.47,90.83
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,107.25,70.14
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,95.55,73.24
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,95.48,73.37
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,93.53,71.97
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,91.28,70.34
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,90.08,69.57
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,81.81,62.95
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,80.22,61.88
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,78.6,60.76
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,75.15,58.23
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,71.59,55.56
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,68.3,52.93
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,62.65,48.19
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,54.54,41.28
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,46.38,34.08
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,34.87,23.77
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,23.3,12.41
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,16.03,6.1
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,41.58,28.34
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,65.63,48.99
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,110.98,87.24
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,145.29,115.79
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,96.24,74.87
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,66.94,49.84
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,175.41,139.03
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,277.95,219.92
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,302.99,238.11
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,327.27,255.76
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,251.85,195.81
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,165.53,126.84
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,193.38,148.24
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,220.81,168.78
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,177.3,134.41
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,136.44,102.17
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,458.0,349.79
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,722.05,537.05
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,632.86,468.9
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,532.63,394.66
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,458.06,340.81
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,402.54,299.77
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,376.95,281.05
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,352.53,263.01
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,216.15,161.48
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,84.63,60.69
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,78.71,56.18
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,72.83,51.61
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,60.5,42.0
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,48.2,32.38
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,46.65,31.2
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,45.04,29.96
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,41.09,26.95
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,37.16,23.94
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,32.85,20.56
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,28.55,17.18
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,43.22,30.52
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,57.9,42.92
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,79.53,61.05
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,99.7,77.97
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,132.3,105.42
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,164.1,132.25
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,152.22,122.83
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,139.99,113.11
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,125.26,101.39
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,110.21,89.21
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,94.75,76.28
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,79.02,62.9
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,63.62,49.55
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,48.37,36.08
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,32.42,21.87
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,16.02,6.91
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,42.36,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,135.95,96.04
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,231.25,184.2
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,329.29,266.48
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,400.19,323.1
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,453.68,364.55
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,517.85,412.5
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,582.24,458.65
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,678.49,525.88
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,787.15,597.97
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,826.78,621.38
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,863.81,643.48
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,705.64,530.48
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,506.17,383.7
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,505.92,383.1
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,504.56,380.31
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,490.43,367.78
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,453.84,339.66
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,560.31,416.45
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,658.25,483.69
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,573.35,422.43
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,494.68,365.88
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,530.3,391.28
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,547.13,402.61
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,550.51,403.83
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,550.86,402.89
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,568.61,415.67
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,575.59,420.01
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,536.3,390.96
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,498.42,362.85
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,466.52,338.57
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,433.64,312.8
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,298.8,217.18
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,219.45,163.29
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,242.24,179.84
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,268.09,198.29
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,249.35,181.58
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,235.65,173.68
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,221.65,174.07
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,213.41,168.01
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,188.36,148.52
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,175.93,139.04
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,132.7,104.61
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,91.42,71.15
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,109.22,86.27
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,129.97,103.79
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,117.46,93.92
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,104.39,83.48
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,92.04,73.29
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,79.28,62.56
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,65.44,50.78
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,51.23,38.39
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,37.24,25.87
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,22.58,12.11
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,14.83,6.52
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,22.87,13.46
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,32.48,21.62
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,42.11,29.67
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,40.56,28.33
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,39.02,26.96
