Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,80.4,59.49
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,313.01,246.46
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,545.15,420.69
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,632.15,482.37
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,742.55,558.62
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,764.86,572.38
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,784.54,584.88
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,654.13,487.78
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,526.55,391.49
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,673.7,499.19
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,809.07,593.16
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,683.81,502.34
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,565.51,416.05
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,637.95,469.12
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,687.42,504.27
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,687.71,502.15
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,676.59,492.49
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,644.32,469.06
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,610.65,444.41
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,559.89,407.36
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,508.4,369.49
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,477.01,345.08
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,444.6,319.23
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,401.35,286.32
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,362.66,257.21
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,329.19,228.69
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,276.19,186.05
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,252.01,173.76
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,224.56,161.72
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,205.58,159.85
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,213.89,166.76
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,186.16,145.23
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,171.36,133.88
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,162.13,127.15
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,152.34,119.9
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,124.72,97.82
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,101.27,78.92
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,96.06,75.09
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,90.67,71.02
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,82.8,64.64
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,74.68,57.93
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.12,49.93
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,55.38,41.51
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,42.32,30.03
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,28.9,17.84
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,61.43,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,195.57,139.26
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,295.64,234.21
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,403.07,324.54
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,492.85,396.23
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,595.98,474.77
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,663.03,523.87
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,729.78,571.14
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,784.17,606.94
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,837.01,640.71
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,872.19,662.5
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,904.78,682.39
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,773.18,586.24
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,620.73,470.16
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,803.06,603.4
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,959.78,706.07
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,958.36,700.96
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,953.3,694.89
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,794.21,583.59
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,598.45,440.36
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,645.54,473.11
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,669.68,488.57
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,648.26,472.28
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,625.75,455.53
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,699.8,512.15
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,727.63,534.84
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,656.88,479.63
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,587.03,426.4
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,571.53,415.38
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,543.32,392.38
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,493.43,352.28
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,442.85,310.7
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,379.5,265.36
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,361.02,257.11
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,297.88,199.08
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,232.6,136.96
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,202.67,130.34
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,240.03,173.79
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,220.67,170.61
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,195.29,151.45
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,187.65,145.83
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,179.34,139.64
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,149.4,116.14
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,125.35,97.17
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,127.73,99.47
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,134.32,105.17
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,115.88,90.68
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,92.82,72.17
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,84.26,65.44
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,75.39,58.27
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,64.77,49.42
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,54.27,40.41
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,41.28,29.04
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,28.21,17.23
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,14.42,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,43.24,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,139.27,98.05
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,235.52,187.23
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,355.04,287.34
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,439.22,356.52
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,526.65,425.4
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,331.5,268.83
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,97.1,73.86
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,224.83,178.69
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,363.53,287.39
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,335.35,263.36
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,329.1,256.57
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,325.94,252.12
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,322.62,247.64
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,260.25,198.47
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,186.17,140.34
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,222.35,167.52
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,257.93,193.57
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,214.84,160.58
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,174.01,129.35
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,236.1,175.75
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,297.23,220.13
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,380.17,280.48
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,443.37,325.4
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,335.86,246.99
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,230.46,169.2
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,270.45,198.88
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,308.38,226.43
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,449.41,331.09
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,543.31,394.78
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,493.73,354.37
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,443.49,312.99
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,386.73,271.07
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,357.12,253.22
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,302.25,202.06
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,233.52,138.27
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,201.79,130.6
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,238.68,174.08
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,222.38,172.56
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,215.16,167.29
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,142.9,110.38
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,91.3,69.15
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,89.87,68.38
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,88.29,67.46
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,79.88,60.77
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,78.31,59.71
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,75.25,57.53
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,72.09,55.23
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,67.57,51.62
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,62.98,47.85
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,56.55,42.5
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,47.59,34.78
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,37.73,26.08
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,27.89,17.01
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.05,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,34.52,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,104.79,72.06
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,212.74,167.68
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,306.88,247.47
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,415.18,335.35
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,510.16,409.97
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,579.24,462.35
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,649.11,513.37
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,712.49,557.26
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,788.07,608.72
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,827.49,632.93
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,864.39,655.21
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,899.57,676.25
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,931.51,694.9
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,936.22,696.24
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,945.27,700.86
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,950.26,701.95
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,951.37,700.61
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,940.85,692.35
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,912.22,672.16
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,893.05,657.2
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,870.43,640.0
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,841.39,619.58
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,809.22,597.1
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,773.35,570.87
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,734.63,541.36
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,690.66,508.29
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,645.0,473.53
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,597.35,435.67
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,548.86,396.44
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,497.92,355.35
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,446.27,312.73
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,393.67,268.58
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,340.86,223.84
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,287.11,178.9
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,233.62,136.44
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,180.26,99.81
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,128.04,75.12
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,99.31,74.43
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,88.94,66.32
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,88.88,66.45
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,88.73,66.51
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,87.48,65.84
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,86.09,65.07
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,83.78,63.55
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,74.98,56.69
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,72.07,54.64
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,69.08,52.47
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,64.43,48.86
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,59.68,45.07
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,53.45,39.88
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,47.18,34.45
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,36.23,24.84
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,27.36,16.62
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,57.18,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,168.6,119.38
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,288.49,228.81
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,396.28,319.22
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,490.05,394.42
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,596.63,475.79
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,664.81,525.85
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,732.65,574.02
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,791.61,613.16
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,849.07,650.14
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,883.86,670.54
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,909.34,684.43
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,935.78,698.92
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,958.91,711.11
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,968.37,715.35
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,974.25,717.45
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,959.22,704.71
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,954.79,699.38
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,942.93,690.34
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,927.48,679.11
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,906.62,663.1
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,882.31,644.96
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,851.24,623.69
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,817.11,600.38
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,779.3,573.35
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,738.83,542.69
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,694.29,509.82
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,648.08,475.05
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,600.16,437.31
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,551.37,398.09
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,500.39,357.05
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,448.66,314.42
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,395.39,269.85
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,341.92,224.62
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,287.77,179.29
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,233.87,136.41
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,181.04,100.2
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,129.78,76.12
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,100.23,75.18
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,90.0,67.18
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,89.73,67.14
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,89.34,67.01
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,88.11,66.37
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,86.75,65.62
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,77.91,58.63
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,75.63,56.99
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,72.73,54.95
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,69.76,52.81
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,65.48,49.53
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,61.13,46.09
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,54.96,41.06
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,48.74,35.77
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,37.27,25.72
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.06,17.21
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.1,0.44
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,71.11,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,215.16,152.7
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,320.83,255.2
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,433.33,349.47
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,540.32,434.48
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,647.23,515.44
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,711.69,560.85
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,775.77,604.13
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,829.69,638.79
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,876.64,667.6
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,910.36,686.71
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,941.24,703.68
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,963.57,714.75
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,969.49,714.97
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,977.51,717.97
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,981.99,718.76
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,980.13,714.5
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,974.62,708.11
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,961.14,696.4
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,944.04,682.59
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,921.93,666.06
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,896.35,647.42
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,865.25,626.27
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,830.98,603.08
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,792.08,575.61
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,750.46,545.1
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,704.73,511.57
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,657.21,476.12
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,607.81,438.53
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,557.41,399.24
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,504.94,357.45
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,451.64,313.95
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,397.09,268.13
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,342.16,221.63
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,286.42,175.43
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,230.89,131.62
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,175.46,93.56
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,120.95,67.54
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,88.87,65.89
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,88.09,65.59
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,87.03,64.91
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,85.79,64.09
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,83.67,62.71
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,72.8,54.22
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,70.55,52.59
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,68.19,50.86
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,65.55,49.0
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,62.86,47.06
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,58.46,43.56
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,49.86,36.44
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,45.01,32.51
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,40.19,28.42
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,32.79,21.88
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,25.45,15.06
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,12.49,0.02
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,67.29,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,206.87,145.76
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,311.25,246.29
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,421.99,337.87
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,265.01,214.18
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,71.76,53.24
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,118.46,92.04
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,183.19,144.22
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,534.79,423.26
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,842.46,639.68
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,878.38,658.29
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,911.72,677.14
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,930.31,684.63
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,952.77,694.67
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,962.82,697.95
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,969.3,699.13
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,969.84,695.89
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,952.57,681.61
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,940.79,671.32
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,925.45,658.84
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,905.65,642.39
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,882.36,623.94
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,852.66,604.89
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,819.81,583.86
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,780.84,557.57
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,739.35,527.93
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,695.68,498.35
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,650.29,466.58
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,602.84,431.39
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,554.46,394.4
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,503.7,355.08
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,452.22,313.97
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,399.56,270.88
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,346.44,226.72
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,292.17,181.94
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,238.2,139.4
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,184.83,102.7
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,132.68,77.59
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,90.64,67.68
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,90.64,67.89
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,90.37,67.84
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,89.99,67.72
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,88.77,67.09
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,87.42,66.36
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,79.07,59.77
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,77.4,58.64
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,89.88,69.29
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,104.85,82.04
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,82.96,64.14
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,63.76,48.26
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,56.98,42.77
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,47.71,34.92
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,38.16,26.5
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,28.64,17.76
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.43,1.23
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,53.66,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,157.47,109.57
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,275.16,217.2
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,378.11,303.49
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,473.96,379.9
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,585.86,464.41
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,419.81,335.52
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,232.51,183.67
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,314.54,247.83
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,375.34,293.25
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,405.95,314.6
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,435.34,334.83
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,566.35,430.06
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,671.9,503.01
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,671.29,499.17
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,668.37,494.75
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,686.04,504.92
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,701.33,513.28
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,706.15,516.41
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,708.75,518.11
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,640.07,467.8
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,558.18,408.38
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,538.88,394.56
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,519.46,380.3
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,653.74,480.94
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,725.94,534.6
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,682.96,502.37
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,638.42,469.12
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,509.3,373.5
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,406.73,297.91
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,405.9,296.9
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,406.59,295.88
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,349.3,254.6
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,312.8,229.13
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,274.66,187.19
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,238.47,143.13
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,185.72,105.78
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,123.74,71.88
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,91.56,69.36
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,91.67,69.63
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,131.15,101.77
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,181.69,142.5
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,130.81,101.9
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,86.51,66.15
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,83.62,64.06
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,74.28,56.56
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,71.36,54.48
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,68.35,52.29
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,63.71,48.55
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,58.95,44.64
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,52.71,39.52
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,46.41,34.13
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,37.44,26.15
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,26.74,16.4
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.4,1.03
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,65.29,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,199.57,139.04
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,302.71,238.55
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,411.02,327.38
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,504.52,400.68
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,596.43,469.46
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,661.82,515.12
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,726.95,558.79
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,781.07,593.66
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,833.77,626.7
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,660.0,501.03
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,438.51,334.0
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,458.88,348.05
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,477.89,359.63
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,742.26,551.68
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,956.14,690.39
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,680.32,500.3
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,342.33,252.47
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,517.09,381.4
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,680.8,493.49
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,615.49,445.03
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,570.59,411.78
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,622.74,448.1
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,654.0,469.21
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,638.57,457.34
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,620.74,444.09
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,647.06,465.54
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,645.82,466.08
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,598.62,429.94
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,550.47,392.46
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,500.13,352.98
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,448.99,311.78
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,380.64,263.87
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,358.87,253.86
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,299.79,198.98
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,235.6,137.11
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,185.23,103.09
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,128.41,74.18
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,95.97,71.85
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,96.31,72.48
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,96.36,72.7
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,96.3,72.86
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,87.56,66.0
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,86.3,65.21
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,84.43,63.93
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,82.46,62.56
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,79.25,60.3
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,75.93,57.91
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,71.57,54.59
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,67.14,51.13
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,57.64,43.33
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,50.2,37.02
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.09,28.13
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,29.98,18.89
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.14,2.08
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,62.24,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,192.85,133.98
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,299.1,237.51
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,410.0,329.92
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,497.06,398.49
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,598.11,473.87
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,665.15,521.05
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,731.99,566.08
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,785.26,599.76
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,837.05,631.35
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,872.45,650.57
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,898.83,663.44
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,922.84,674.57
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,943.62,683.44
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,954.38,685.84
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,961.61,686.13
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,961.1,682.26
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,942.73,667.46
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,931.79,659.61
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,917.29,649.59
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,897.44,635.58
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,874.14,619.51
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,844.94,600.96
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,812.61,580.35
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,775.76,556.55
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,736.22,529.25
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,692.57,498.52
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,647.2,465.8
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,599.5,429.64
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,551.01,391.98
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,500.91,352.75
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,450.03,311.84
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,381.68,263.36
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,357.83,250.66
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,312.76,220.41
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,280.34,200.62
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,261.28,183.47
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,228.15,159.83
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,143.71,109.1
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,94.8,70.9
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,93.53,70.12
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,82.63,61.55
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,81.42,60.9
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,80.09,60.16
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,77.54,58.29
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,74.83,56.3
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,71.83,54.17
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,63.43,47.53
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,59.25,44.21
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,54.99,40.74
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,49.68,36.45
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,44.37,31.96
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,36.04,24.63
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.69,16.96
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.65,1.47
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
