Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,67.1,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,202.77,139.53
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,308.17,243.74
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,417.99,335.04
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,513.11,410.73
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,606.33,481.55
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,671.96,528.25
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,737.39,572.87
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,789.45,606.38
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,840.03,637.89
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,875.06,657.67
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,901.45,671.34
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,925.0,683.36
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,945.34,693.21
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,955.66,696.54
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,962.45,697.77
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,948.35,685.62
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,944.94,680.8
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,933.53,672.6
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,918.61,662.29
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,898.79,647.61
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,875.52,630.82
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,846.33,611.48
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,814.0,590.05
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,778.28,566.51
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,739.68,539.26
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,695.8,507.41
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,650.14,473.56
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,602.59,436.61
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,554.05,398.04
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,503.03,357.42
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,451.25,315.14
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,398.14,270.96
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,344.49,225.74
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,290.16,180.34
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,236.05,137.14
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,183.97,101.23
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,133.99,77.15
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,139.28,105.74
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,216.18,166.12
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,142.48,108.65
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,89.67,66.94
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,88.48,66.37
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,87.16,65.67
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,106.41,81.53
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,145.39,113.33
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,103.2,79.62
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,71.52,54.01
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,67.31,50.83
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,63.03,47.48
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,56.61,42.28
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,50.11,36.79
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,38.26,26.47
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,28.74,17.81
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.46,2.05
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,73.44,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,214.5,146.85
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,322.93,256.09
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,440.75,354.19
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,537.0,430.91
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,635.81,505.98
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,700.1,551.58
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,764.14,595.12
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,815.48,628.03
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,859.9,655.2
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,893.1,673.74
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,923.54,690.15
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,811.5,610.07
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,670.3,504.21
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,850.71,632.45
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,968.2,705.96
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,967.35,701.46
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,962.87,695.78
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,950.41,686.52
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,934.36,675.13
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,912.88,659.34
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,887.95,641.44
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,810.55,586.95
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,712.2,514.75
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,670.06,484.62
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,635.24,458.85
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,658.29,477.94
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,653.43,475.71
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,605.54,438.37
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,556.79,399.74
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,506.07,359.41
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,454.55,317.4
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,401.11,273.09
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,347.25,227.84
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,293.07,182.61
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,239.1,139.54
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,205.22,127.67
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,228.98,160.92
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,143.07,108.58
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,93.09,69.31
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,92.2,68.81
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,81.62,60.51
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,80.34,59.8
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,78.93,58.99
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,77.87,58.47
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,76.81,57.95
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,84.3,64.49
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,96.05,74.58
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,86.22,66.65
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,75.96,58.26
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,64.84,49.19
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,53.35,39.52
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,41.31,29.03
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,29.18,18.18
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,14.9,2.43
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,76.02,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,219.62,148.68
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,330.4,260.1
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,450.76,358.27
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,551.62,437.02
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,655.11,513.82
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,717.15,556.99
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,778.93,598.38
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,826.48,628.46
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,878.28,660.7
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,701.81,535.46
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,467.96,358.86
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,577.61,439.48
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,661.65,498.14
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,739.17,550.21
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,791.69,584.53
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,772.72,567.53
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,731.87,536.76
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,716.95,524.98
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,700.31,511.96
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,687.39,502.09
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,672.85,491.12
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,673.1,491.23
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,670.15,488.96
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,653.44,477.04
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,634.27,463.29
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,582.66,425.35
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,536.35,391.21
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,509.72,371.76
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,485.11,353.26
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,481.34,348.27
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,450.41,319.38
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,398.82,275.91
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,347.09,231.87
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,298.65,197.74
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,281.43,190.83
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,258.46,176.48
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,226.52,159.47
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,199.4,154.83
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,192.64,150.16
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,138.42,107.22
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,93.33,71.07
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,117.1,90.86
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,167.68,132.42
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,159.61,126.24
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,145.93,115.56
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,124.55,98.62
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,99.68,78.5
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,85.98,67.29
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,72.18,55.82
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,58.3,44.18
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,44.3,32.2
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,31.87,21.3
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,19.08,10.02
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,9.51,0.0
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,19.51,7.75
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,71.82,52.84
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,115.56,90.5
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,178.96,143.31
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,226.52,182.28
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,354.75,285.97
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,466.69,373.4
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,477.02,377.75
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,484.22,380.07
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,346.5,271.81
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,188.91,145.45
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,330.96,257.4
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,476.37,366.81
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,449.61,344.1
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,398.66,304.42
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,414.31,314.87
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,429.11,324.39
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,512.24,385.23
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,569.15,425.97
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,492.78,368.05
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,403.73,301.11
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,246.22,184.3
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,95.31,68.76
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,66.65,46.6
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,38.19,24.36
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,141.04,104.2
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,240.88,179.66
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,196.61,145.78
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,153.3,112.76
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,169.14,124.78
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,184.32,136.17
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,225.44,166.91
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,250.27,185.12
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,182.18,134.46
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,99.91,72.29
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,64.7,45.14
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,27.8,16.29
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,89.51,67.97
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,145.38,113.57
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,112.63,87.2
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,78.41,59.42
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,67.85,50.9
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,56.93,42.01
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,63.48,47.63
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,69.82,53.12
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,50.63,37.29
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,31.34,21.13
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,26.71,17.27
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,22.1,13.36
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,17.5,9.44
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,12.91,5.46
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,9.1,2.11
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,2.64,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,15.09,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,40.22,22.08
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,116.38,89.14
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,176.03,140.41
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,234.75,189.58
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,314.9,253.73
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,360.67,289.05
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,405.65,322.85
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,612.17,479.98
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,815.28,620.07
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,852.7,641.88
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,887.66,663.31
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,764.73,575.44
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,621.54,468.6
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,629.34,472.22
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,635.05,473.43
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,810.7,599.95
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,942.2,685.49
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,809.02,592.55
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,623.24,458.25
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,685.88,502.91
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,736.84,537.26
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,699.53,510.4
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,673.85,491.7
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,618.44,450.56
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,561.33,408.41
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,591.71,430.45
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,605.97,440.0
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,555.63,402.34
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,505.88,365.31
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,464.55,334.6
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,426.47,306.13
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,399.63,284.83
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,371.19,261.85
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,334.24,233.33
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,298.38,206.3
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,259.43,175.39
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,197.57,133.31
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,166.69,128.06
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,162.86,125.36
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,149.89,115.38
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,135.44,104.19
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,109.99,84.25
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,83.35,63.05
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,108.82,84.1
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,147.29,115.64
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,129.71,101.88
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,116.48,91.6
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,102.28,80.33
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,87.69,68.5
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,73.18,56.49
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,58.38,43.92
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,43.83,31.29
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,29.06,18.22
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,15.01,2.84
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,72.49,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,208.44,135.92
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,320.0,250.81
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,439.5,347.41
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,390.59,311.5
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,317.22,253.75
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,535.37,422.69
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,755.32,575.49
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,658.38,502.73
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,537.4,411.28
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,748.01,561.32
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,918.26,669.26
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,940.44,679.29
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,946.27,680.63
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,955.38,684.48
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,961.04,686.25
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,960.07,683.3
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,955.48,678.32
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,943.35,668.78
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,927.66,657.21
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,906.6,642.39
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,882.11,625.52
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,786.97,560.05
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,665.84,473.85
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,671.93,477.69
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,675.33,478.44
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,625.89,444.16
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,579.8,412.06
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,552.8,391.86
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,524.66,370.32
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,491.28,345.01
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,452.57,312.07
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,399.73,269.14
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,346.59,225.32
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,299.25,192.78
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,284.05,187.45
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,241.77,156.6
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,196.63,129.75
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,167.68,126.97
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,167.7,127.3
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,156.75,119.08
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,144.55,109.87
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,157.34,120.52
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,160.18,123.37
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,148.1,114.22
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,135.26,104.41
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,122.79,94.99
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,107.65,83.24
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,96.65,74.7
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,81.93,62.89
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,67.11,50.84
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,52.22,38.39
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,37.62,25.84
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,22.84,12.98
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,11.43,0.8
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,43.21,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,128.29,80.29
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,227.2,178.04
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,342.79,273.94
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,423.44,339.53
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,507.01,404.49
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,575.12,453.57
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,644.0,500.62
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,696.77,533.08
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,748.69,563.41
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,801.06,593.24
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,840.55,613.05
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,868.56,624.45
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,893.54,633.16
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,909.57,637.29
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,922.21,639.22
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,753.05,525.43
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,551.46,387.54
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,751.68,525.23
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,905.61,622.15
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,810.3,556.88
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,707.56,488.34
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,607.55,423.13
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,502.81,352.67
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,579.46,407.21
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,635.18,445.25
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,590.15,414.1
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,546.98,384.69
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,563.17,397.67
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,551.89,389.0
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,476.96,335.42
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,420.82,297.19
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,321.66,228.79
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,246.83,177.95
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,269.28,186.94
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,286.12,189.64
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,210.56,143.92
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,190.99,138.71
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,144.34,109.69
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,96.51,72.28
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,60.98,44.04
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,23.81,13.92
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,17.25,8.61
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,10.71,3.25
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,9.55,2.31
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.37
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,6.86,0.12
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,5.33,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,4.56,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,67.15,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,195.09,122.57
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,305.64,240.59
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,415.04,332.29
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,508.34,406.37
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,599.34,474.96
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,664.97,521.15
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,730.48,565.11
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,783.34,598.36
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,834.78,629.51
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,870.55,649.18
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,897.73,662.85
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,919.79,672.23
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,938.63,679.49
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,950.3,684.91
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,958.45,688.28
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,811.21,587.88
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,641.02,465.5
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,801.09,581.09
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,913.02,654.93
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,827.29,593.51
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,703.67,504.97
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,778.73,560.77
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,818.06,590.56
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,782.01,564.35
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,743.14,536.41
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,699.28,505.35
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,653.58,472.28
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,604.3,434.81
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,555.24,396.76
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,505.84,358.43
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,456.03,318.71
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,404.86,277.31
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,354.91,236.34
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,307.2,205.94
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,308.36,215.36
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,275.41,193.15
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,246.08,175.46
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,158.52,120.83
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,106.82,80.52
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,107.8,81.56
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,108.72,82.52
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,107.75,82.16
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,106.61,81.68
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,103.6,79.54
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,100.35,77.19
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,94.49,72.83
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,89.35,69.02
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,81.49,62.86
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,73.35,56.34
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,64.68,49.17
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,55.87,41.65
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,43.41,30.81
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,30.72,19.48
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,15.52,3.2
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,55.88,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,170.96,103.65
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,281.11,218.29
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,388.12,306.69
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,474.57,374.5
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,573.36,448.0
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,641.39,495.85
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,709.26,541.77
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,763.09,576.79
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,815.43,609.99
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,852.51,631.36
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,887.12,650.88
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,769.69,568.68
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,631.95,468.06
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,665.47,491.17
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,696.76,511.36
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,703.86,513.43
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,708.69,514.23
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,667.07,483.41
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,605.65,439.59
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,606.28,438.75
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,605.28,436.46
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,606.22,436.69
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,604.95,435.38
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,565.29,406.17
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,527.13,378.2
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,572.57,410.87
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,603.12,431.7
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,586.87,420.22
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,556.87,396.95
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,506.79,357.77
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,456.07,317.09
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,391.05,270.85
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,368.78,259.35
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,340.53,237.64
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,295.42,204.16
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,222.55,140.7
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,139.18,79.19
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,90.72,67.12
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,90.79,67.5
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,90.31,67.29
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,89.68,66.98
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,88.51,66.38
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,87.2,65.69
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,78.65,58.96
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,76.72,57.62
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,73.58,55.4
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,70.33,53.04
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,66.07,49.8
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,61.74,46.4
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,55.64,41.38
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,49.47,36.1
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,38.11,26.25
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,28.91,17.91
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.51,2.59
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,73.44,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,207.56,124.23
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,323.63,251.98
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,443.19,349.17
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,534.62,419.07
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,628.55,486.67
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,695.01,532.56
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,761.3,576.51
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,813.17,609.08
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,863.51,639.83
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,892.69,655.46
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,925.57,673.49
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,949.62,686.18
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,970.39,696.84
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,979.96,699.35
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,972.14,691.18
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,972.01,688.79
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,968.22,684.18
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,956.84,676.38
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,941.83,666.49
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,921.36,651.93
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,897.37,635.27
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,867.37,616.12
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,834.18,594.89
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,794.86,568.7
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,752.97,539.2
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,708.46,507.92
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,662.14,474.61
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,614.26,438.55
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,565.43,400.84
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,513.87,360.83
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,461.61,319.14
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,407.91,275.38
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,353.92,230.7
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,299.45,185.83
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,245.24,142.9
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,190.81,104.64
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,137.38,76.98
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,98.62,73.06
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,98.28,73.14
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,88.15,65.27
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,88.23,65.52
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,86.93,64.82
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,85.5,64.03
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,84.73,63.63
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,77.38,57.9
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,74.23,55.68
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,70.98,53.35
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,67.07,50.41
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,63.12,47.35
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,56.69,42.17
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,50.18,36.7
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,38.39,26.49
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,28.86,17.87
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.5,2.56
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
