Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,31.92,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,91.14,50.1
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,212.09,165.17
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,314.37,251.99
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,428.37,344.62
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,528.84,422.99
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,598.39,474.28
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,668.94,524.31
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,592.68,463.67
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,484.26,377.48
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,558.7,432.18
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,633.03,484.48
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,645.68,489.88
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,655.78,493.83
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,817.23,609.43
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,953.6,698.33
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,956.48,696.57
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,955.63,693.43
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,945.38,685.46
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,917.1,665.79
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,898.18,651.42
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,875.83,634.84
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,847.9,615.75
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,816.78,594.57
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,779.45,567.97
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,739.52,538.12
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,696.67,506.81
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,652.06,473.6
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,604.79,436.82
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,556.88,398.81
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,507.45,359.64
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,457.31,318.92
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,405.21,276.02
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,353.1,232.55
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,300.44,188.81
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,241.81,142.48
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,187.83,104.22
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,135.05,76.27
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,96.82,71.7
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,97.2,72.34
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,97.54,72.79
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,97.81,73.2
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,116.47,88.51
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,142.32,109.65
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,116.03,88.9
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,86.46,65.29
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,83.45,63.24
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,80.34,61.06
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,76.14,57.93
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,69.19,52.41
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,61.3,45.93
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,53.33,39.17
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,42.67,29.9
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,31.94,20.26
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,16.34,3.52
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,37.51,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,116.34,62.98
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,226.7,177.24
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,352.68,283.32
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,211.17,170.49
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,46.64,32.62
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,39.78,26.99
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,33.63,21.84
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,63.91,46.2
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,98.61,73.67
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,134.54,101.88
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,170.41,129.53
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,365.65,281.73
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,517.99,395.51
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,550.18,416.64
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,580.66,436.58
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,638.67,475.93
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,670.03,496.1
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,723.89,534.59
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,791.62,581.4
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,849.92,623.32
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,869.08,635.57
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,840.59,615.09
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,809.02,592.82
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,772.06,565.57
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,732.55,535.36
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,653.64,474.52
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,574.74,414.68
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,571.61,412.65
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,552.66,396.55
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,503.54,357.35
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,453.8,316.83
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,402.53,273.76
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,350.75,229.93
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,298.09,186.39
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,245.78,144.88
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,185.18,101.8
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,132.09,73.62
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,93.63,68.87
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,93.88,69.4
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,93.08,68.93
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,92.08,68.32
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,91.04,67.85
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,82.81,61.6
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,80.29,59.79
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,77.59,57.83
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,74.52,55.69
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,71.34,53.42
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,66.85,50.02
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,62.26,46.43
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,55.8,41.16
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,49.28,35.62
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,38.26,26.12
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,29.44,18.14
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,14.83,2.57
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,14.79,2.55
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,73.95,53.92
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,140.06,109.96
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,202.27,162.86
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,266.42,216.14
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,322.02,260.54
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,399.64,320.43
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,518.49,413.18
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,667.63,524.22
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,769.65,595.88
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,862.33,658.28
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,768.18,586.5
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,655.12,498.76
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,756.78,571.11
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,832.72,623.13
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,903.11,670.73
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,948.94,698.64
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,939.85,689.29
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,927.1,677.99
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,895.81,654.48
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,875.84,638.84
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,847.99,617.75
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,816.94,594.71
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,780.42,568.42
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,741.22,538.8
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,698.36,507.26
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,653.69,473.84
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,607.98,438.21
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,560.95,400.82
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,510.69,361.03
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,459.68,319.65
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,396.02,272.53
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,373.06,258.23
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,308.56,201.28
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,245.51,142.82
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,209.53,127.21
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,227.58,154.97
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,200.89,151.81
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,197.88,150.15
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,142.1,107.12
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,94.66,70.06
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,93.7,69.69
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,85.29,63.34
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,83.65,62.25
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,81.92,61.09
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,84.74,63.75
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,86.08,65.23
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,79.64,60.3
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,73.03,55.12
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,63.82,47.72
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,54.4,39.88
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,42.88,29.94
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,31.25,19.59
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,15.97,3.12
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,40.82,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,121.61,60.16
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,255.93,199.52
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,367.28,295.44
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,466.39,376.7
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,579.74,465.07
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,650.3,516.94
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,720.84,566.67
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,782.38,608.52
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,842.64,648.3
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,878.58,669.83
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,906.21,685.4
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,933.89,700.91
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,958.36,714.15
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,968.69,718.98
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,961.93,712.55
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,897.3,665.85
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,795.25,588.47
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,796.74,587.18
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,795.17,583.36
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,780.49,570.54
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,763.33,556.22
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,744.72,540.96
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,723.65,524.09
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,679.89,492.0
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,643.94,465.11
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,630.67,454.88
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,611.34,440.14
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,583.92,418.8
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,554.77,395.78
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,499.81,355.33
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,448.03,316.72
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,414.64,290.0
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,373.66,258.0
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,329.53,222.29
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,292.36,191.74
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,212.37,127.46
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,135.99,75.5
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,96.39,71.06
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,95.72,70.87
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,121.32,91.3
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,175.47,134.15
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,163.7,125.5
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,151.0,116.11
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,131.31,100.82
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,117.36,89.99
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,93.24,70.95
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,66.59,49.52
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,62.83,46.7
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,59.04,43.76
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,53.54,39.36
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,48.03,34.74
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,39.43,27.2
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,28.86,17.74
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.5,2.24
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,35.57,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,108.81,49.91
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,243.12,188.73
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,352.74,282.84
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,452.48,365.07
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,566.08,453.93
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,433.37,348.92
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,299.32,238.31
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,573.62,455.42
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,825.43,637.36
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,863.47,659.88
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,899.05,681.46
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,918.33,691.55
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,941.23,704.24
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,953.17,708.84
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,961.57,711.22
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,963.13,709.14
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,946.87,695.29
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,936.96,687.46
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,923.46,677.34
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,904.52,662.34
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,882.1,645.17
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,853.67,624.1
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,822.03,600.99
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,785.77,574.82
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,746.71,545.4
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,703.4,513.42
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,658.18,479.45
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,610.66,442.12
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,562.13,403.3
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,511.34,362.8
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,459.76,320.67
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,406.81,276.71
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,353.55,231.93
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,299.1,186.52
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,244.86,143.11
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,191.97,105.86
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,140.64,79.48
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,91.22,67.03
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,91.3,67.41
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,92.12,68.23
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,92.95,69.08
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,91.93,68.62
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,83.64,62.32
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,83.07,62.09
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,82.53,61.89
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,79.3,59.63
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,75.96,57.24
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,72.26,54.51
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,68.56,51.68
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,59.3,44.17
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,52.23,38.24
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,41.8,29.17
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,31.36,19.75
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,15.86,2.84
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,15.6,1.59
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,70.94,51.13
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,132.87,103.64
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,186.2,148.72
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,239.43,192.73
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,281.08,225.86
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,322.36,257.74
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,398.21,316.22
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,498.6,390.82
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,709.63,549.37
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,906.2,685.08
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,933.42,699.41
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,957.45,712.37
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,954.4,706.71
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,961.35,708.16
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,962.13,705.56
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,959.26,700.74
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,948.34,691.9
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,933.8,680.85
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,913.33,664.91
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,889.38,646.83
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,859.88,624.93
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,827.2,601.05
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,788.47,573.41
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,747.14,542.66
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,703.5,510.69
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,657.99,476.75
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,609.96,439.31
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,561.09,400.51
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,510.28,360.27
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,458.75,318.47
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,405.82,274.8
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,352.75,230.47
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,298.66,185.66
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,244.85,142.85
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,191.73,105.47
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,139.84,78.63
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,128.69,96.1
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,191.06,145.14
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,183.92,139.87
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,176.2,134.24
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,128.84,97.6
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,90.06,67.18
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,81.86,60.97
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,80.69,60.39
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,77.73,58.34
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,74.67,56.18
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,69.92,52.58
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,65.07,48.78
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,58.73,43.6
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.7,35.96
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,39.91,27.46
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,30.11,18.63
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.18,2.27
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,32.91,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,101.56,38.58
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,219.99,170.2
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,349.76,279.66
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,449.43,361.63
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,554.62,443.81
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,633.53,502.34
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,705.31,553.23
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,770.81,596.53
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,835.07,637.39
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,737.96,565.04
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,618.29,472.81
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,808.43,610.3
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,953.57,706.0
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,965.09,709.36
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,959.18,702.09
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,960.84,700.16
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,958.88,695.96
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,948.41,687.47
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,934.32,676.8
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,914.28,661.32
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,890.73,643.72
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,861.62,623.59
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,829.28,601.39
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,791.16,574.38
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,750.39,544.41
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,707.2,512.92
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,662.0,479.36
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,613.48,441.74
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,564.0,402.63
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,512.79,362.17
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,460.76,320.03
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,407.35,275.38
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,353.62,230.05
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,298.8,184.76
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,244.13,141.34
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,190.53,103.82
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,138.45,77.21
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,99.36,73.09
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,88.89,65.19
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,89.37,65.73
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,89.8,66.26
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,88.61,65.66
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,87.29,64.96
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,79.57,58.98
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,78.58,58.41
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,75.49,56.26
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,72.31,53.99
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,68.45,51.13
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,64.57,48.15
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,58.17,43.03
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,49.17,35.52
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,39.63,27.3
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,30.13,18.73
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.18,2.12
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,12.34,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,31.65,6.6
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,123.17,92.69
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,212.82,168.83
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,278.6,224.15
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,346.26,279.19
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,402.0,322.66
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,458.47,365.12
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,464.6,366.34
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,443.69,347.64
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,452.59,351.37
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,459.4,353.39
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,386.33,294.95
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,289.16,218.52
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,349.98,263.7
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,409.09,306.21
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,724.97,538.71
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,960.76,696.05
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,821.97,596.95
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,663.83,480.99
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,800.76,579.96
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,880.62,633.56
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,851.86,613.48
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,819.95,592.04
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,781.45,564.93
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,740.46,534.51
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,639.59,459.15
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,534.14,381.53
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,562.8,402.64
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,556.89,396.16
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,470.98,332.85
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,414.55,293.4
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,390.97,270.22
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,353.42,231.59
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,296.22,184.93
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,242.29,142.33
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,188.17,104.06
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,135.02,75.86
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,96.7,71.1
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,97.09,71.59
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,98.26,72.69
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,99.44,73.83
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,102.96,77.0
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,116.06,87.86
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,103.36,78.0
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,89.41,67.09
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,96.38,73.16
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,106.54,81.85
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,96.13,73.79
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,85.43,65.32
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,71.21,53.84
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,55.79,41.02
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,43.89,30.74
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,31.79,19.95
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,16.27,2.39
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,12.93,4.47
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,21.35,11.68
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,32.5,21.0
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,44.0,30.5
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,57.5,41.47
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,70.82,52.07
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,109.74,83.26
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,148.84,113.93
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,154.77,117.77
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,160.97,121.83
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,299.91,229.8
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,444.79,337.39
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,359.86,271.45
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,301.47,225.42
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,248.61,185.03
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,221.18,163.56
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,342.79,254.04
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,443.8,326.78
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,449.54,329.53
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,454.4,331.97
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,506.15,368.2
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,537.03,389.36
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,473.2,342.72
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,424.54,306.88
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,515.8,373.19
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,584.79,421.21
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,576.33,414.84
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,558.51,399.74
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,508.38,360.32
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,457.73,319.61
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,405.64,277.12
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,354.0,234.42
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,301.2,190.99
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,248.99,149.62
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,222.71,140.14
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,229.64,158.54
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,154.87,116.98
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,106.8,79.57
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,110.44,82.69
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,114.35,86.01
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,113.66,85.9
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,112.81,85.69
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,113.64,86.66
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,114.24,87.47
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,108.85,83.62
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,103.26,79.55
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,99.0,76.49
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,91.86,70.94
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,79.35,60.84
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,66.65,50.25
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,49.71,35.69
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,32.58,20.67
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,16.92,2.43
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,10.43,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,25.68,1.33
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,132.2,99.23
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,216.66,172.2
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,328.32,265.15
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,429.42,347.43
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,525.06,421.46
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,602.44,479.54
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,526.36,417.48
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,468.23,368.44
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,659.96,514.72
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,843.19,645.43
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,878.92,666.97
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,911.58,686.87
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,927.91,694.91
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,940.8,700.74
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,946.86,702.27
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,940.59,695.57
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,934.33,688.64
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,924.3,679.33
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,907.27,665.7
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,886.59,649.78
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,859.34,630.43
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,828.77,608.72
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,789.85,578.97
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,748.51,547.37
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,706.13,515.9
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,661.8,482.5
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,614.29,445.34
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,566.06,406.98
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,515.88,367.17
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,465.31,326.16
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,412.9,282.46
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,360.6,238.54
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,307.76,195.14
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,255.62,153.94
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,203.01,116.72
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,151.42,89.2
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,105.16,77.7
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,105.84,78.59
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,106.72,79.48
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,107.54,80.35
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,106.75,80.13
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,105.81,79.82
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,104.78,79.45
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,103.72,79.06
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,97.7,74.64
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,92.9,71.15
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,87.05,66.72
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,81.1,62.09
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,71.63,54.34
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,61.95,46.14
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,48.04,34.14
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,33.99,21.65
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,17.62,2.37
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
