Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,22.04,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,64.41,7.36
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,196.06,149.6
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,321.47,256.95
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,426.54,344.87
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,537.62,432.86
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,608.74,486.54
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,691.9,547.07
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,758.89,593.48
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,824.56,637.56
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,863.23,661.12
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,899.42,682.63
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,920.02,693.61
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,944.97,707.68
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,957.63,712.73
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,966.72,715.53
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,968.31,711.94
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,951.92,696.54
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,941.54,688.4
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,927.57,677.97
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,908.62,662.97
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,886.15,645.81
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,857.23,624.22
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,825.12,600.64
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,747.68,541.48
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,653.79,470.43
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,672.75,486.77
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,662.37,480.78
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,563.8,405.35
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,486.6,346.91
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,480.09,340.46
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,460.35,319.67
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,389.01,268.08
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,362.49,253.02
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,303.81,199.0
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,241.25,139.11
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,207.15,126.13
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,229.85,158.08
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,136.64,102.23
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,92.09,67.71
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,128.35,96.53
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,196.38,150.04
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,130.15,98.63
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,79.45,58.67
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,79.02,58.56
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,72.61,53.59
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,69.92,51.74
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,67.16,49.79
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,64.03,47.5
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,60.98,45.18
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,54.83,40.25
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,48.64,35.07
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,37.56,25.48
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,28.7,17.39
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,14.45,0.55
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,38.4,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,108.18,7.08
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,256.32,195.14
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,375.99,298.88
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,487.96,389.69
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,601.35,477.67
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,670.55,528.63
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,739.91,577.6
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,798.14,617.04
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,850.0,650.91
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,885.44,672.03
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,918.21,691.05
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,942.53,702.95
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,950.59,703.81
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,961.29,707.82
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,968.49,709.6
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,967.99,706.41
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,963.82,701.01
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,952.98,692.84
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,938.48,682.41
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,917.55,666.68
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,893.12,648.75
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,863.98,627.29
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,831.59,603.77
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,790.19,574.43
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,746.25,541.77
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,702.8,509.87
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,657.5,476.02
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,609.93,439.9
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,561.44,402.19
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,511.02,362.03
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,459.87,320.32
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,407.11,276.59
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,354.09,232.12
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,300.06,187.21
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,246.3,144.38
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,187.61,103.39
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,138.7,79.09
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,101.61,74.92
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,101.95,75.53
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,103.88,77.25
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,97.2,72.16
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,96.22,71.75
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,95.1,71.25
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,94.18,70.76
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,93.25,70.28
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,90.19,68.23
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,87.04,66.06
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,78.93,59.76
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,72.77,54.94
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,64.64,48.3
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,56.42,41.35
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,44.24,30.84
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,31.69,19.65
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,16.22,0.8
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,45.82,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,135.76,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,278.27,212.1
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,410.25,325.9
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,505.47,403.71
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,603.63,480.04
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,675.05,532.6
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,746.66,582.96
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,595.88,467.72
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,396.49,309.9
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,673.71,521.61
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,914.78,687.49
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,938.41,698.69
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,958.77,708.99
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,970.89,713.11
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,979.4,714.98
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,964.61,702.02
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,960.28,696.34
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,949.8,686.4
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,935.68,674.31
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,915.18,658.6
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,891.19,640.8
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,861.65,620.81
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,828.95,598.74
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,791.64,572.37
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,751.62,542.83
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,707.77,511.08
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,662.01,477.32
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,613.34,439.79
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,563.76,400.83
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,512.77,360.76
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,461.01,319.06
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,407.53,275.27
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,353.87,230.71
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,299.4,185.72
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,245.14,142.71
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,191.74,105.44
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,139.71,79.09
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,92.28,67.54
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,92.42,67.98
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,130.97,98.53
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,180.79,137.79
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,131.74,99.84
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,90.29,67.34
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,82.34,61.22
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,81.47,60.76
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,78.18,58.46
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,74.78,56.03
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,71.36,53.53
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,67.98,50.98
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,58.32,43.05
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,50.86,36.73
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,40.71,27.93
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,30.59,18.74
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,15.56,0.0
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,14.9,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,45.27,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,177.08,132.76
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,281.38,223.88
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,400.26,321.56
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,507.71,406.62
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,583.02,463.02
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,659.8,518.15
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,728.81,565.68
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,788.21,604.92
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,831.36,631.83
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,872.04,656.63
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,895.66,668.11
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,916.06,677.42
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,933.02,685.34
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,946.5,691.02
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,948.52,689.25
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,946.9,685.34
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,939.86,677.6
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,919.85,661.6
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,900.72,646.71
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,878.15,629.73
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,850.98,610.91
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,820.56,589.2
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,784.31,562.16
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,745.44,533.21
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,703.08,502.92
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,658.84,470.77
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,611.16,434.78
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,562.85,397.61
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,512.94,359.35
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,462.72,319.83
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,410.91,277.71
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,359.21,235.21
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,307.12,193.63
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,249.07,149.13
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,196.2,112.25
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,144.79,85.18
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,109.99,81.21
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,110.96,82.17
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,110.39,81.93
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,109.59,81.53
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,108.6,81.17
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,107.44,80.7
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,105.05,79.08
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,102.46,77.31
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,96.5,72.97
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,91.67,69.49
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.51,64.85
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.24,59.99
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,69.7,52.35
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,60.03,44.31
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,46.06,32.31
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,32.02,19.84
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,16.54,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,20.68,10.2
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,37.43,24.57
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,62.66,45.68
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,86.65,65.54
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,112.88,87.01
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,138.97,107.9
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,297.7,235.3
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,420.82,330.07
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,365.17,283.29
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,283.6,217.5
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,443.31,338.7
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,603.04,452.93
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,608.38,452.56
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,587.28,434.99
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,646.16,474.12
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,678.14,494.1
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,838.48,606.6
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,937.13,669.31
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,917.51,653.62
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,894.34,636.69
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,865.11,617.25
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,832.64,595.75
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,791.27,567.39
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,747.43,535.54
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,704.66,505.17
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,659.97,472.75
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,611.78,436.28
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,562.76,398.37
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,512.22,359.18
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,461.05,318.39
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,408.18,275.43
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,355.18,231.72
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,301.45,187.66
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,241.83,141.07
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,186.39,102.13
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,131.71,73.65
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,95.24,69.85
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,95.51,70.4
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,95.2,70.34
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,94.76,70.19
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,93.8,69.79
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,85.38,63.43
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,83.47,62.13
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,81.45,60.74
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,78.17,58.45
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,74.77,56.03
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,70.03,52.44
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,65.19,48.66
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,58.47,43.17
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,48.96,35.14
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,38.44,26.04
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,27.9,16.52
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,14.05,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,6.69,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,79.71,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,230.66,172.22
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,347.35,275.17
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,449.87,358.76
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,566.13,448.25
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,640.77,502.46
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,715.57,554.3
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,628.7,488.54
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,518.96,402.97
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,563.51,433.87
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,606.63,462.22
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,803.77,600.25
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,957.12,696.77
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,969.27,700.31
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,977.8,702.84
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,978.95,700.81
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,962.21,687.56
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,951.67,678.61
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,937.49,667.45
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,916.91,652.36
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,892.85,635.19
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,864.08,616.35
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,832.05,595.38
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,795.32,570.08
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,755.75,541.68
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,711.19,510.04
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,664.72,476.36
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,615.86,439.34
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,565.93,400.65
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,513.99,360.23
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,461.3,318.12
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,407.02,273.86
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,352.5,228.75
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,297.11,183.2
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,241.98,139.71
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,187.22,101.54
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,133.38,74.43
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,137.29,102.68
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,215.09,163.35
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,140.0,105.4
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,85.47,62.77
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,84.07,62.02
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,82.53,61.13
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,80.68,59.88
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,72.69,53.65
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,70.0,51.8
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,67.25,49.86
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,63.16,46.78
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,59.04,43.57
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,52.78,38.44
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,46.47,33.07
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,37.46,25.22
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,26.59,15.43
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,68.7,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,215.78,159.67
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,327.24,258.6
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,427.14,340.51
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,540.44,428.18
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,614.89,482.65
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,689.6,534.91
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,752.51,576.95
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,814.27,616.89
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,539.18,415.99
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,173.87,131.26
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,597.18,458.13
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,935.44,687.14
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,948.22,688.91
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,957.45,691.22
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,958.93,689.08
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,942.75,675.83
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,933.11,668.13
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,919.86,658.22
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,900.7,643.74
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,878.05,627.19
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,849.82,608.43
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,818.39,587.61
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,717.93,514.22
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,605.96,431.99
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,645.35,463.16
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,653.59,470.28
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,606.37,433.91
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,558.06,396.26
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,507.49,356.97
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,456.18,315.98
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,403.18,272.72
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,349.73,228.4
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,298.58,195.44
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,297.3,203.29
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,221.62,139.27
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,129.25,73.02
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,94.43,69.62
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,94.69,70.01
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,94.67,70.18
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,94.56,70.29
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,119.29,90.36
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,154.9,119.14
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,128.4,98.41
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,106.21,80.97
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,103.14,79.0
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,102.91,79.29
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,91.29,70.18
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,79.3,60.57
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,66.79,50.27
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,53.99,39.47
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,40.83,28.03
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,27.5,16.09
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,14.03,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,14.95,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,223.13,163.58
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,381.25,297.43
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,485.79,379.04
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,594.33,458.87
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,663.45,506.83
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,732.88,552.81
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,788.36,586.23
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,837.89,614.52
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,728.27,539.61
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,587.63,438.35
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,793.46,582.55
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,940.35,674.08
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,814.88,589.42
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,647.76,470.61
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,833.53,601.61
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,955.41,678.18
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,944.79,669.02
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,930.51,658.83
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,910.27,645.26
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,886.52,629.41
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,857.57,611.12
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,825.37,590.59
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,787.03,564.68
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,746.07,536.0
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,667.49,477.23
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,587.47,418.18
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,482.0,343.93
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,401.76,286.91
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,441.71,313.77
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,454.97,315.58
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,401.24,271.14
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,347.11,225.92
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,303.97,194.86
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,289.98,188.87
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,241.03,153.91
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,191.18,125.12
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,169.03,127.83
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,187.68,142.91
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,181.76,138.63
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,175.37,134.03
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,167.53,128.55
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,159.26,122.69
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,147.28,113.6
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,134.58,103.86
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,101.53,77.72
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,69.47,51.91
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,64.28,47.92
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,58.9,43.66
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,52.68,38.53
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,46.42,33.16
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,35.06,23.33
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,25.79,14.77
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,12.95,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,35.99,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,183.51,133.42
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,312.65,244.64
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,414.33,326.74
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,522.08,408.58
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,605.01,467.96
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,681.66,520.15
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,746.24,561.84
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,809.65,601.33
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,849.41,624.69
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,886.77,646.33
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,908.08,657.98
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,933.32,672.28
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,946.68,678.92
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,956.48,683.46
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,780.12,564.48
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,558.89,406.54
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,583.7,424.0
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,606.19,438.29
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,642.3,461.57
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,655.32,469.28
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,644.59,461.38
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,631.95,452.32
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,709.0,509.0
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,739.17,532.09
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,650.05,465.44
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,562.77,401.15
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,569.09,406.57
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,556.42,395.48
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,408.41,289.74
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,309.13,221.03
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,337.99,234.44
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,350.1,228.93
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,296.57,184.72
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,243.33,142.75
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,188.23,105.62
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,135.6,79.56
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,103.82,76.89
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,104.72,77.97
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,104.57,78.04
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,104.26,78.01
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,103.36,77.7
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,102.31,77.28
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,111.08,84.61
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,119.27,91.52
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,117.5,90.63
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,114.34,88.6
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,100.25,77.36
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,85.76,65.62
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,71.38,53.83
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,55.44,40.45
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,40.15,27.37
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,24.69,13.76
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,12.66,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,82.81,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,265.01,193.09
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,398.19,312.81
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,503.15,397.59
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,612.03,480.72
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,682.16,529.4
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,752.61,575.37
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,799.89,603.19
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,852.29,633.3
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,889.14,652.3
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,923.32,668.96
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,946.56,678.09
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,953.47,676.8
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,964.26,680.76
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,971.52,682.6
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,971.08,679.87
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,966.92,675.1
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,955.53,666.62
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,940.46,656.03
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,919.93,642.6
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,895.83,626.93
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,866.46,608.74
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,833.82,588.38
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,795.35,562.92
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,754.19,534.66
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,710.19,504.19
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,664.12,471.49
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,615.1,434.9
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,564.81,396.44
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,512.4,356.09
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,459.13,313.91
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,404.37,269.54
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,348.84,223.81
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,292.46,188.94
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,306.92,209.97
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,214.71,132.55
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,123.34,67.12
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,89.4,64.95
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,88.9,64.88
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,87.34,63.81
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,85.56,62.59
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,83.73,61.47
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,73.23,53.43
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,71.0,51.85
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,68.67,50.17
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,65.7,48.09
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,62.67,45.91
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,54.18,39.11
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,50.36,36.04
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,45.18,31.9
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,40.04,27.57
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,32.29,20.81
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,24.6,13.55
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,12.14,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
