Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,103.08,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,292.22,210.68
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,425.33,332.04
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,522.15,409.04
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,622.88,483.78
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,691.22,531.17
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,754.13,571.97
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,806.0,602.34
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,856.19,630.18
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,892.0,650.58
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,925.13,669.05
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,934.64,671.45
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,953.59,680.1
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,964.04,683.65
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,970.94,685.19
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,970.57,682.86
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,966.48,678.41
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,955.17,670.56
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,940.16,660.59
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,919.17,646.02
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,894.62,629.31
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,865.29,608.92
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,832.66,586.54
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,793.6,560.35
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,751.91,531.5
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,707.63,500.68
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,661.31,467.71
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,612.77,432.29
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,562.93,394.91
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,510.61,354.66
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,457.43,312.58
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,402.46,267.6
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,347.14,221.81
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,291.37,176.82
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,235.73,133.69
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,181.13,96.57
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,127.94,71.45
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,129.34,95.8
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,196.28,147.45
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,187.88,141.26
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,178.7,134.61
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,165.68,125.24
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,151.55,114.91
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,110.5,82.98
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,76.21,55.97
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,67.6,49.4
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,64.74,47.39
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,60.54,44.22
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,56.31,40.93
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,50.32,36.13
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,44.32,31.09
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,35.21,23.18
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,24.45,13.34
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.23,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,69.52,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,247.06,176.06
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,375.12,294.54
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,479.23,378.24
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,587.06,459.74
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,658.21,510.3
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,729.71,558.28
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,787.14,594.44
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,837.79,624.61
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,875.48,645.68
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,910.53,664.65
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,935.87,675.71
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,958.01,684.66
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,956.19,680.44
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,963.98,682.7
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,964.99,681.27
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,962.29,677.72
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,951.45,669.23
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,936.92,658.61
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,916.83,644.6
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,893.17,628.43
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,863.42,609.69
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,830.43,588.79
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,792.06,563.08
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,751.0,534.63
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,707.07,503.7
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,661.06,470.59
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,611.81,433.47
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,561.33,394.58
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,508.97,354.13
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,455.74,311.85
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,401.13,267.53
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,346.19,222.28
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,290.29,176.56
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,234.56,133.01
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,179.95,96.04
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,127.03,71.35
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,95.76,69.78
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,95.27,69.57
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,84.4,61.22
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,83.77,60.91
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,82.59,60.31
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,81.29,59.62
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,79.08,58.08
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,76.76,56.45
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,67.79,49.56
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,64.6,47.28
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,60.77,44.42
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,56.92,41.44
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,50.6,36.28
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,44.24,30.87
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,34.75,22.66
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,23.67,12.56
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,11.84,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,44.55,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,216.43,151.28
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,337.51,265.01
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,438.88,348.06
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,555.15,437.97
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,629.38,492.05
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,703.94,543.66
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,767.53,585.42
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,830.08,624.93
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,862.51,642.51
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,899.04,662.63
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,927.33,675.94
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,952.4,687.02
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,963.6,690.13
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,957.78,682.65
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,959.7,680.89
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,957.93,676.92
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,947.09,667.45
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,932.59,655.96
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,913.02,641.87
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,889.88,625.67
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,860.21,606.68
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,827.32,585.62
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,789.08,559.83
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,748.18,531.21
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,704.78,500.59
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,659.29,467.85
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,610.28,431.13
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,560.11,392.68
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,508.07,352.57
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,455.18,310.69
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,400.47,266.58
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,345.52,221.59
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,289.82,176.25
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,234.33,133.08
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,181.17,97.54
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,130.11,74.43
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,90.13,65.37
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,90.4,65.76
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,90.9,66.32
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,91.38,66.89
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,89.94,66.11
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,88.35,65.22
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,80.47,59.18
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,79.51,58.66
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,76.17,56.33
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,72.72,53.88
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,69.21,51.31
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,65.77,48.7
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,55.39,40.21
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.24,33.32
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,36.36,23.88
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,25.49,13.76
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,12.9,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,89.9,58.7
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,160.41,123.9
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,255.22,202.13
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,334.31,266.11
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,415.77,330.63
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,527.12,413.92
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,591.43,457.76
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,654.26,499.24
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,702.77,530.51
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,749.75,560.03
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,787.97,581.99
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,823.89,602.0
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,854.32,616.92
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,872.75,624.1
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,889.67,630.64
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,902.39,634.12
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,898.67,628.34
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,891.28,620.69
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,882.5,613.26
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,861.22,598.31
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,835.25,582.97
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,806.01,564.56
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,776.34,544.64
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,731.4,514.52
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,571.85,403.83
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,413.82,291.98
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,458.4,323.32
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,485.43,340.46
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,308.77,218.47
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,146.18,103.03
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,255.54,174.36
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,345.21,222.48
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,291.16,178.31
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,237.39,136.71
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,177.73,96.49
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,127.47,73.65
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,99.27,72.67
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,99.44,73.16
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,101.75,75.16
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,95.65,70.58
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,116.49,87.44
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,136.14,103.46
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,129.64,98.87
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,126.95,97.33
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,116.24,89.29
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,105.19,80.85
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,94.68,72.69
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,83.9,64.1
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,70.37,53.1
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,55.31,40.46
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,39.36,26.72
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,23.23,12.2
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,12.2,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,7.06,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,89.34,57.76
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,159.7,124.3
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,264.73,211.71
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,355.22,285.36
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,428.68,343.42
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,504.13,400.69
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,591.01,462.97
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,656.71,508.05
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,584.71,451.74
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,532.97,410.05
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,571.74,436.33
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,608.74,460.33
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,530.09,400.65
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,475.41,357.94
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,707.37,528.91
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,895.77,659.46
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,638.55,475.62
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,338.04,252.15
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,490.91,365.81
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,614.32,452.46
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,729.71,536.47
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,801.67,588.77
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,616.84,454.99
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,431.27,317.62
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,563.12,417.64
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,641.48,474.09
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,567.53,416.75
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,501.33,366.82
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,485.59,353.42
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,448.28,320.65
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,296.45,211.74
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,218.37,161.47
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,268.63,193.38
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,295.37,205.96
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,218.32,141.87
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,133.67,83.24
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,127.46,98.82
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,160.45,125.62
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,177.33,139.41
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,181.84,143.36
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,164.03,129.4
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,137.6,108.36
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,130.58,103.05
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,127.27,100.72
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,114.88,91.04
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,101.93,80.74
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,89.73,70.75
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,77.12,60.22
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,61.98,47.43
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,47.11,34.58
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,35.62,24.29
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,24.07,13.08
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,6.44,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,12.15,4.12
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,20.95,11.53
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,29.78,18.92
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,39.41,26.91
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,49.06,34.79
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,101.41,77.48
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,156.42,121.15
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,214.14,165.93
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,252.76,194.97
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,287.4,220.35
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,321.12,244.61
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,304.72,230.96
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,289.18,218.21
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,357.88,268.95
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,424.16,316.38
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,498.28,369.3
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,546.17,402.96
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,552.97,406.15
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,558.05,408.37
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,491.3,359.85
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,415.65,304.88
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,497.0,364.16
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,556.97,406.54
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,581.52,424.11
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,592.42,431.55
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,579.64,421.57
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,548.86,397.27
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,503.31,361.42
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,458.88,327.52
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,415.19,294.49
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,368.73,260.11
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,327.15,229.35
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,290.38,203.21
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,224.85,147.83
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,141.25,89.41
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,133.7,102.21
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,153.13,117.89
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,137.03,105.33
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,117.06,89.64
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,116.16,89.39
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,115.1,89.01
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,110.24,85.37
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,105.62,81.92
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,100.22,77.94
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,94.63,73.75
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,86.21,67.11
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,77.54,60.07
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,67.11,51.33
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,55.55,41.33
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,40.38,28.02
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,25.12,13.62
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,147.36,94.74
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,284.03,223.31
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,385.18,308.66
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,492.27,393.76
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,567.48,451.48
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,654.86,515.75
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,502.46,398.28
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,352.09,277.26
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,438.97,343.98
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,550.81,425.4
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,554.27,423.73
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,530.35,403.4
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,469.05,355.23
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,383.38,289.3
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,587.01,439.23
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,736.5,542.92
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,855.82,625.93
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,912.69,662.51
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,785.79,571.77
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,614.39,446.91
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,746.46,544.34
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,812.52,591.88
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,776.36,565.97
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,737.46,537.3
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,694.68,506.47
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,649.91,473.5
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,602.04,437.44
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,553.06,399.55
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,502.01,358.94
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,450.21,316.63
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,396.77,272.16
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,343.19,226.99
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,294.39,195.23
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,293.38,203.34
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,238.36,160.18
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,185.62,126.87
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,125.36,96.1
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,92.96,70.44
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,132.22,102.4
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,192.73,151.11
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,170.79,134.17
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,158.41,124.9
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,124.35,97.6
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,93.16,72.29
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,88.18,68.61
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,80.86,62.87
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,73.26,56.67
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,65.46,50.16
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,56.23,42.36
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,46.86,34.17
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,35.08,23.7
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,23.24,12.03
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,17.22,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,152.11,95.56
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,286.24,224.94
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,379.79,303.94
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,478.48,382.29
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,555.09,440.79
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,633.44,498.01
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,493.79,390.58
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,346.08,272.4
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,611.78,476.8
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,848.67,641.1
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,880.92,657.12
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,910.17,672.84
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,776.3,578.09
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,624.86,466.54
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,652.91,484.94
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,678.45,500.04
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,714.63,524.09
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,765.59,556.96
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,687.16,499.26
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,611.74,444.32
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,530.07,385.16
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,440.72,320.28
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,460.8,333.74
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,484.54,348.65
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,545.3,391.27
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,588.12,419.63
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,528.15,375.64
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,480.3,340.88
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,477.64,337.61
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,450.78,312.33
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,396.0,267.21
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,340.58,220.98
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,284.41,174.93
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,228.43,131.14
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,177.01,97.62
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,119.3,71.02
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,95.3,71.18
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,95.24,71.34
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,93.84,70.41
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,92.2,69.3
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,90.77,68.52
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,82.2,61.94
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,79.55,60.03
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,76.75,57.96
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,73.59,55.71
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,70.34,53.34
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,65.38,49.48
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,60.33,45.42
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,53.04,39.3
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.31,30.87
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,32.62,21.41
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,21.97,10.7
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,24.24,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,186.03,113.36
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,313.99,245.88
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,420.47,334.71
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,542.33,430.22
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,619.84,488.7
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,697.86,544.98
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,596.25,467.78
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,471.26,369.34
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,689.04,531.65
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,893.15,667.82
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,921.72,681.33
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,947.04,694.16
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,959.76,698.76
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,968.85,701.24
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,956.28,689.97
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,953.84,685.65
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,943.82,678.36
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,930.09,668.89
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,910.75,654.62
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,887.8,638.17
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,858.33,617.59
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,825.6,594.95
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,789.55,570.4
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,750.45,542.78
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,705.66,510.74
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,658.77,476.45
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,609.21,438.61
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,558.27,398.76
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,505.08,356.87
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,450.98,313.07
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,395.33,267.09
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,339.39,220.25
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,282.68,173.21
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,226.15,128.76
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,169.5,90.56
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,113.7,66.0
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,90.32,66.88
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,89.81,66.79
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,88.7,66.08
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,87.43,65.25
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,76.78,57.0
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,75.51,56.3
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,73.64,54.98
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,71.71,53.62
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,68.52,51.32
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,60.24,44.76
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,56.18,41.61
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,52.11,38.35
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,45.93,33.15
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,39.75,27.74
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,30.88,19.83
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,22.05,10.41
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,178.28,104.54
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,341.25,267.85
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,459.45,365.98
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,579.72,460.34
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,654.06,516.77
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,729.03,571.09
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,787.5,610.22
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,840.13,643.89
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,877.96,666.39
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,913.15,686.72
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,936.0,698.45
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,955.55,708.02
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,954.95,703.96
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,963.73,706.47
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,964.09,703.83
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,960.72,698.99
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,949.68,689.05
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,934.91,676.92
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,914.56,661.62
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,890.6,644.13
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,860.51,623.98
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,827.16,601.66
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,718.62,521.59
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,598.43,431.62
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,645.38,468.89
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,658.02,479.31
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,608.17,440.28
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,557.01,399.7
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,503.78,357.31
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,449.65,313.08
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,394.2,266.96
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,338.56,220.12
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,281.63,172.78
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,224.9,128.15
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,171.69,93.21
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,120.81,72.72
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,88.9,65.64
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,88.76,65.7
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,88.9,65.99
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,88.99,66.25
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,87.7,65.57
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,86.3,64.81
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,77.66,58.16
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,75.64,56.87
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,72.41,54.55
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,69.09,52.13
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,64.37,48.36
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,59.62,44.45
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,52.67,38.71
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,43.2,30.6
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,32.5,21.11
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,21.86,9.91
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
