Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,108.55,58.42
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,209.52,163.67
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,349.03,281.18
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,481.12,388.43
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,562.39,451.06
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,645.6,512.34
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,734.7,574.15
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,814.62,626.71
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,857.67,652.81
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,898.26,676.83
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,924.66,691.07
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,955.76,708.45
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,969.36,713.76
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,979.26,716.85
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,982.47,714.55
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,967.98,700.9
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,957.97,691.43
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,944.2,679.68
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,924.75,664.72
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,901.62,647.56
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,871.48,627.25
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,838.04,604.81
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,800.22,578.24
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,759.51,548.5
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,714.5,515.92
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,667.36,481.14
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,617.13,442.43
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,565.48,401.83
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,511.47,359.31
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,456.61,315.01
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,400.3,268.67
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,343.54,221.37
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,285.89,173.94
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,228.45,129.28
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,171.12,91.34
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,114.69,67.63
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,93.89,69.16
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,93.17,68.92
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,91.91,68.09
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,81.2,59.74
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,79.8,58.95
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,78.29,58.08
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,76.17,56.58
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,73.97,55.02
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,65.08,48.08
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,61.7,45.59
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,57.65,42.47
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,53.61,39.25
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,47.47,34.19
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,41.35,28.89
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,31.69,20.35
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,20.56,8.59
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,159.81,83.26
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,303.67,237.16
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,418.7,333.94
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,550.37,437.76
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,628.44,496.1
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,707.02,551.87
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,773.75,596.85
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,839.5,639.48
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,873.24,658.56
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,910.43,679.78
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,937.64,692.55
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,961.59,703.06
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,960.12,698.01
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,968.21,699.59
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,968.83,696.8
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,965.71,691.86
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,954.92,683.63
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,940.37,673.21
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,919.72,657.7
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,895.45,640.05
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,865.06,618.59
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,831.38,595.11
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,792.64,568.35
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,751.13,538.79
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,706.39,507.01
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,659.49,472.95
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,609.48,435.79
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,558.01,396.49
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,504.33,354.39
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,449.73,310.35
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,393.51,263.53
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,336.87,215.93
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,279.51,168.87
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,222.34,124.59
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,165.05,86.98
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,108.62,63.85
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,89.32,65.54
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,88.46,65.17
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,87.32,64.44
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,86.0,63.58
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,83.83,62.18
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,73.27,54.02
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,71.3,52.64
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,69.26,51.2
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,65.95,48.8
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,62.55,46.3
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,53.96,39.41
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,50.12,36.35
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,44.2,31.46
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,38.32,26.35
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,29.34,18.34
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,20.44,7.97
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,174.56,84.45
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,342.07,264.67
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,454.76,358.26
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,572.39,449.95
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,649.19,506.28
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,726.65,560.03
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,786.32,599.06
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,839.45,632.23
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,878.25,654.39
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,914.37,674.34
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,939.92,687.04
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,962.18,697.61
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,961.36,693.38
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,969.96,695.6
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,970.16,692.54
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,966.58,687.36
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,955.24,677.51
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,940.15,665.56
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,919.9,650.98
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,895.99,634.22
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,865.92,614.9
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,832.53,593.41
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,793.64,567.07
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,751.98,537.85
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,707.08,506.14
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,660.01,472.14
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,609.76,434.09
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,558.02,394.01
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,504.43,352.25
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,449.88,308.53
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,393.27,262.3
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,336.19,215.02
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,278.64,167.87
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,221.21,123.52
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,164.39,86.73
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,108.88,64.97
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,91.32,67.12
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,90.53,66.82
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,88.93,65.72
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,87.11,64.47
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,76.5,56.3
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,75.18,55.57
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,72.62,53.71
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,69.95,51.76
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,66.64,49.37
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,58.45,42.91
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,54.3,39.69
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,50.13,36.35
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,44.21,31.46
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,38.33,26.35
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,28.97,18.0
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,19.64,6.87
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,187.78,83.19
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,359.07,278.71
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,469.92,372.25
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,585.89,463.61
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,660.63,519.17
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,736.03,572.16
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,788.97,605.77
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,847.35,641.79
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,885.76,663.9
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,921.48,683.82
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,945.54,695.71
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,953.5,697.06
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,964.68,700.79
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,972.25,702.27
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,971.54,698.61
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,967.03,692.78
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,956.16,683.11
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,941.49,671.27
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,919.89,655.19
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,894.68,637.01
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,864.58,617.39
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,831.16,595.59
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,792.68,569.45
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,751.39,540.28
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,706.43,508.16
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,659.31,473.75
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,608.93,436.12
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,557.21,396.44
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,503.42,354.0
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,448.71,309.68
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,392.47,262.77
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,335.96,215.27
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,278.69,168.32
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,221.62,124.34
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,164.46,87.35
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,108.15,65.47
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,92.32,67.92
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,91.55,67.63
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,89.71,66.35
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,87.64,64.9
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,76.78,56.54
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,75.13,55.54
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,72.63,53.73
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,70.0,51.81
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,66.69,49.42
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,58.48,42.95
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,54.0,39.45
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,49.47,35.8
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,43.14,30.54
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.8,25.05
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,27.8,16.99
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.85,5.66
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,183.58,71.33
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,352.27,271.96
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,460.43,363.18
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,573.6,451.97
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,651.41,509.59
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,729.89,564.58
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,788.33,602.92
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,839.47,634.87
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,878.75,657.06
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,915.31,676.9
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,941.42,689.97
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,964.21,700.86
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,962.97,696.71
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,971.37,699.13
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,970.88,695.07
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,966.63,688.92
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,955.63,679.31
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,940.86,667.59
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,919.08,651.66
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,893.73,633.68
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,863.16,614.2
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,829.32,592.58
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,718.76,513.56
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,597.2,425.36
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,642.81,460.93
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,654.52,470.23
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,604.75,432.35
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,553.72,392.93
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,469.9,332.37
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,417.39,296.68
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,386.87,272.93
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,362.38,252.44
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,293.17,191.25
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,222.7,127.58
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,168.31,92.94
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,105.9,66.22
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,92.65,69.05
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,92.63,69.37
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,91.28,68.46
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,89.72,67.42
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,88.43,66.59
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,80.25,60.18
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,76.88,57.68
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,73.3,54.98
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,69.93,52.54
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,66.48,49.99
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,60.71,45.41
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,54.76,40.56
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,47.58,34.47
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,40.36,28.11
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,27.91,17.11
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,17.53,4.1
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,147.03,47.08
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,285.2,220.56
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,387.56,308.93
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,496.58,396.48
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,584.75,463.67
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,667.73,523.68
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,733.66,567.87
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,798.49,609.52
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,701.97,537.66
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,583.37,446.4
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,767.99,579.28
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,932.94,686.53
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,946.5,690.66
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,956.41,693.74
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,959.38,692.48
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,944.75,680.06
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,935.42,671.45
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,922.37,660.58
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,902.35,645.74
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,878.78,628.77
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,849.55,609.21
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,817.07,587.56
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,779.92,561.87
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,739.98,532.65
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,695.78,500.6
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,649.53,466.46
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,600.32,429.58
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,549.79,390.72
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,496.87,348.95
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,443.17,305.48
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,388.03,259.49
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,332.58,212.99
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,276.54,167.3
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,220.79,124.76
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,165.17,89.61
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,110.85,70.06
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,88.72,65.05
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,88.51,65.2
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,88.05,65.01
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,87.5,64.76
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,86.09,63.98
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,84.57,63.13
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,75.71,56.2
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,73.26,54.45
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,69.89,52.04
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,66.45,49.51
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,61.62,45.76
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,56.76,41.85
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,49.31,35.58
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,39.52,27.13
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,28.41,17.27
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,17.38,2.92
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,140.41,34.55
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,273.06,209.78
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,388.07,308.31
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,518.56,411.94
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,600.05,473.69
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,682.22,532.88
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,751.01,578.62
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,818.81,621.71
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,859.15,645.44
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,891.23,663.21
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,920.45,678.84
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,946.4,692.14
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,959.43,696.27
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,955.34,689.47
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,956.83,687.0
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,954.57,682.26
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,943.64,672.2
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,928.98,660.04
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,908.3,644.27
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,884.03,626.43
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,854.08,606.7
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,820.86,584.89
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,782.95,558.83
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,742.23,529.58
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,697.2,497.56
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,650.09,463.35
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,600.01,425.47
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,548.56,385.66
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,495.15,344.13
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,440.86,300.7
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,384.94,255.09
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,328.73,208.72
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,271.9,162.57
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,215.29,119.61
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,160.72,86.04
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,108.21,68.92
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,98.13,72.19
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,87.53,64.17
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,86.74,63.72
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,85.82,63.18
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,84.34,62.35
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,82.74,61.43
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,74.31,54.86
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,72.13,53.32
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,68.71,50.87
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,65.22,48.3
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,60.32,44.5
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,55.39,40.53
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,47.87,34.29
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,40.31,27.74
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.37,16.35
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,16.66,1.31
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,99.72,14.57
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,200.45,152.7
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,330.96,262.94
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,450.82,360.04
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,533.52,423.51
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,618.33,485.43
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,703.52,544.92
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,780.41,596.15
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,825.15,622.95
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,867.48,647.58
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,900.36,664.37
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,923.03,674.18
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,938.12,680.06
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,949.54,683.68
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,952.98,682.71
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,952.54,679.5
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,943.33,670.92
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,930.29,660.18
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,897.1,636.78
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,874.37,620.36
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,845.14,601.04
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,812.7,579.68
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,776.0,554.4
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,736.48,525.76
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,692.38,494.31
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,646.26,460.77
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,596.69,423.25
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,545.96,383.97
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,493.42,343.04
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,440.15,300.42
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,385.54,255.96
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,330.94,211.09
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,275.09,166.03
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,219.64,124.29
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,156.25,84.11
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,101.81,74.7
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,94.27,69.16
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,94.32,69.53
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,93.83,69.33
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,93.23,69.06
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,84.53,62.5
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,83.02,61.66
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,80.92,60.21
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,78.74,58.69
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,74.95,55.96
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,71.05,53.09
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,65.39,48.68
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,59.63,44.03
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,48.67,34.86
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,39.97,27.3
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,27.91,16.6
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,15.86,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,137.48,8.57
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,270.81,205.92
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,384.1,303.74
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,512.18,405.51
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,494.15,392.45
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,452.63,359.5
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,638.06,497.47
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,819.0,622.29
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,860.99,645.97
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,894.49,664.28
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,924.89,680.22
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,951.96,693.75
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,964.89,698.03
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,960.83,691.57
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,962.61,689.63
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,960.6,685.41
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,949.44,675.57
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,934.5,663.6
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,913.93,648.26
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,889.7,630.78
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,859.34,609.81
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,825.66,586.78
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,787.57,561.13
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,746.57,532.21
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,700.9,500.02
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,653.09,465.49
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,602.25,427.85
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,549.98,388.01
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,495.69,345.41
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,440.46,300.87
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,383.46,253.57
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,326.11,205.69
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,268.26,159.11
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,210.61,115.84
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,180.02,109.16
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,206.88,155.89
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,134.26,100.19
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,88.52,64.68
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,87.02,63.71
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,85.35,62.58
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,74.74,54.47
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,73.32,53.66
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,70.99,51.99
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,68.57,50.25
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,65.19,47.81
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,57.04,41.42
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,52.81,38.13
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,48.59,34.73
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,41.85,29.13
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,35.13,23.29
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.29,14.42
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,107.42,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,219.05,166.4
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,348.31,276.56
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,465.59,371.26
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,546.75,433.73
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,639.12,501.39
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,714.65,553.95
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,789.02,603.77
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,832.67,630.21
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,873.92,654.53
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,907.18,673.02
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,931.63,685.46
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,945.61,690.68
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,955.89,693.64
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,959.42,690.96
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,945.49,677.28
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,935.42,668.21
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,921.6,656.91
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,901.68,641.89
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,878.16,624.77
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,848.58,605.12
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,815.72,583.38
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,778.16,557.61
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,737.78,528.27
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,692.76,496.19
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,645.68,461.88
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,595.66,423.7
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,544.3,383.62
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,491.0,341.77
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,436.84,298.12
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,381.21,252.02
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,325.36,205.51
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,268.42,159.61
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,211.79,117.27
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,155.15,82.97
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,99.53,72.66
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,95.31,69.72
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,94.62,69.51
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,83.65,61.05
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,82.54,60.36
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,81.21,59.63
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,79.78,58.84
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,79.87,59.15
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,87.1,65.22
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,74.95,55.76
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,61.93,45.43
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,57.24,41.79
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,52.55,38.0
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,45.29,31.88
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,38.02,25.5
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,27.05,15.6
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,18.02,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
