Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,132.24,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,264.04,199.13
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,382.32,301.82
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,518.56,409.88
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,401.93,321.06
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,284.59,225.9
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,370.99,293.94
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,481.98,376.99
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,539.93,417.65
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,596.94,456.73
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,688.81,518.83
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,754.8,561.33
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,869.4,637.44
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,958.87,691.98
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,899.85,649.47
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,816.63,588.57
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,887.73,636.98
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,918.88,654.17
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,898.16,638.29
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,873.88,620.67
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,800.67,569.72
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,706.02,501.52
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,734.21,523.39
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,730.1,522.14
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,685.96,490.39
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,639.77,456.67
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,590.55,420.03
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,540.16,381.47
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,487.53,340.02
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,434.16,296.9
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,379.09,251.79
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,324.03,206.33
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,268.36,161.31
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,213.08,120.0
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,174.39,104.77
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,172.65,129.67
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,129.53,96.54
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,92.39,67.73
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,91.24,67.04
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,89.93,66.21
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,88.28,65.26
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,79.74,58.8
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,76.6,56.51
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,73.28,54.07
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,69.58,51.39
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,65.78,48.58
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,60.59,44.54
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,55.36,40.3
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,47.47,33.65
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.21,24.8
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.38,14.16
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,13.62,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,93.66,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,192.32,143.57
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,321.1,253.92
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,438.98,350.1
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,523.12,415.32
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,609.55,479.03
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,690.82,536.21
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,763.97,585.36
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,809.99,613.57
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,853.6,639.51
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,886.93,656.88
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,917.16,671.92
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,925.55,673.19
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,937.91,677.31
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,941.75,675.96
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,941.72,672.34
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,932.47,663.02
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,919.41,651.54
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,899.8,634.82
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,876.53,616.07
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,834.36,588.02
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,802.4,566.65
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,772.73,544.43
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,729.0,512.55
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,684.9,481.82
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,638.81,449.02
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,589.82,412.49
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,539.76,374.4
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,473.79,326.55
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,425.72,293.29
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,384.82,258.29
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,325.5,206.2
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,270.73,163.12
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,216.77,123.77
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,158.9,89.63
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,112.07,81.94
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,112.71,82.67
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,113.25,83.28
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,112.21,82.69
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,110.95,81.96
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,109.25,81.08
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,107.39,80.08
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,102.37,76.42
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,97.61,72.94
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,91.53,68.51
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,85.26,63.84
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,76.7,57.17
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,67.93,50.13
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,55.73,40.11
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,43.17,29.46
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,27.99,15.94
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.75,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,22.73,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,50.99,34.0
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,149.69,115.88
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,228.06,180.07
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,304.21,241.32
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,380.44,300.53
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,338.48,266.54
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,274.59,215.73
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,478.54,373.04
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,665.28,506.93
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,628.05,475.42
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,612.89,460.93
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,553.66,415.7
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,517.85,386.86
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,533.0,395.37
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,546.52,402.31
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,403.62,298.95
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,271.87,201.33
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,332.12,245.63
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,371.34,273.23
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,215.7,159.41
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,68.46,47.72
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,77.46,54.82
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,86.38,61.65
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,102.72,74.21
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,118.65,86.36
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,104.75,75.69
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,91.19,65.31
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,91.78,65.81
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,92.37,66.3
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,171.74,126.58
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,243.83,179.91
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,268.68,196.05
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,276.89,200.02
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,252.67,182.23
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,207.58,162.25
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,188.4,147.54
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,155.2,121.41
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,143.93,112.72
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,131.55,103.03
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,104.04,81.05
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,77.91,59.86
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,103.01,81.05
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,126.55,100.92
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,112.04,89.35
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,97.24,77.38
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,83.77,66.14
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,67.37,52.15
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,50.54,37.54
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,33.55,22.61
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,19.73,9.93
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,10.23,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,21.19,10.5
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,53.8,38.28
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,96.02,73.78
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,132.47,104.44
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,168.22,133.92
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,173.8,137.59
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,160.35,125.89
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,149.65,116.43
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,140.2,107.98
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,168.56,130.1
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,196.54,151.5
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,211.74,162.87
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,226.76,174.04
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,372.63,286.72
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,516.96,393.65
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,526.0,399.17
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,533.77,404.36
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,494.36,373.43
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,439.43,331.46
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,438.56,330.42
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,437.01,328.73
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,514.7,386.62
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,576.64,431.45
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,347.94,263.0
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,136.6,101.4
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,142.41,106.09
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,147.95,110.32
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,89.64,65.02
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,31.04,19.0
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,79.32,57.05
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,125.3,92.88
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,149.51,111.58
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,172.01,128.97
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,154.19,115.54
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,136.93,107.4
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,114.84,89.77
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,92.14,71.43
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,90.24,70.06
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,88.3,68.66
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,114.92,91.08
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,139.14,111.5
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,125.39,100.42
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,111.51,89.19
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,97.84,78.15
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,84.06,66.83
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,69.59,54.56
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,54.99,41.97
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,40.93,29.68
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,26.71,17.09
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,15.64,6.68
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,4.72,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,9.11,1.33
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,17.9,9.0
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,26.71,16.53
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,36.72,25.0
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,46.75,33.37
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,55.03,40.15
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,63.68,47.13
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,82.9,62.65
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,102.04,77.91
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,78.24,58.22
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,57.7,41.33
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,50.78,35.62
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,43.87,29.93
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,90.52,67.15
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,139.38,105.29
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,146.07,110.25
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,152.63,115.17
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,149.46,112.49
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,146.37,109.93
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,129.62,96.72
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,113.32,83.89
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,117.73,87.12
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,121.95,90.17
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,142.4,105.93
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,162.15,121.01
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,192.09,143.71
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,220.68,165.17
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,225.89,168.94
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,230.63,172.4
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,214.05,159.94
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,197.97,147.89
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,220.76,164.96
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,245.49,183.5
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,210.46,158.03
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,193.4,153.03
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,188.15,149.16
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,182.76,145.16
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,149.13,118.25
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,113.88,89.7
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,130.66,103.92
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,145.93,116.85
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,98.98,78.23
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,46.76,34.42
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,40.18,29.04
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,33.62,23.55
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,27.46,18.26
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,21.32,12.9
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,15.58,7.84
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,9.86,2.75
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,5.68,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.57,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,5.9,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,11.4,3.03
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,22.13,12.45
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,32.89,21.64
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,46.6,33.21
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,60.54,44.8
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,54.13,39.32
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,50.61,36.2
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,58.76,42.72
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,66.95,49.2
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,116.76,89.12
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,168.0,129.14
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,205.97,158.46
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,243.29,186.84
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,278.5,212.57
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,291.26,221.11
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,300.11,227.03
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,308.48,232.61
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,324.57,243.58
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,339.55,253.59
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,340.44,253.47
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,340.97,253.19
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,338.47,250.99
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,335.42,248.4
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,405.31,298.97
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,467.09,341.87
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,456.38,333.26
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,443.61,323.37
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,234.92,173.11
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,31.03,18.84
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,138.67,102.5
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,235.87,175.45
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,228.75,169.62
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,230.82,171.18
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,217.94,162.16
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,206.31,161.9
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,166.79,130.82
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,102.72,79.36
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,112.9,88.01
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,122.59,96.23
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,128.9,101.91
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,134.62,107.19
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,117.0,92.99
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,99.13,78.45
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,86.06,67.89
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,72.87,57.04
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,59.9,46.05
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,46.82,34.77
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,34.67,24.15
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,22.14,13.07
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,12.95,4.15
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,3.93,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,7.58,0.05
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,15.21,6.74
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,22.87,13.26
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,32.09,21.05
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,41.33,28.74
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,152.62,121.56
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,264.41,211.15
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,264.38,209.23
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,263.74,207.12
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,381.62,298.3
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,474.3,367.21
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,531.07,408.29
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,610.24,464.4
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,572.3,433.71
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,557.6,420.16
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,540.65,406.05
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,523.35,391.84
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,552.56,411.84
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,578.47,428.95
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,564.27,417.68
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,549.33,406.17
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,584.2,430.33
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,601.35,441.31
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,468.47,345.27
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,353.09,260.69
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,258.7,191.67
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,170.52,125.79
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,251.24,186.23
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,322.36,237.78
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,295.67,217.86
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,270.93,199.75
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,277.56,200.86
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,281.66,200.27
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,235.14,171.18
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,218.76,170.85
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,204.49,160.28
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,204.9,161.33
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,179.44,141.4
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,170.26,134.48
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,147.57,116.75
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,124.34,98.35
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,115.63,91.54
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,106.82,84.57
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,93.13,73.57
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,79.34,62.29
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,65.13,50.31
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,50.81,38.0
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,37.36,26.31
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,23.69,14.26
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,13.34,4.14
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,30.99,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,94.31,65.87
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,158.93,125.3
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,222.91,179.79
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,275.08,223.0
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,348.12,280.61
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,270.09,216.04
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,188.56,148.01
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,137.39,106.45
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,108.85,82.63
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,163.49,126.0
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,218.14,168.16
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,310.19,238.54
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,378.52,289.14
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,472.41,357.82
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,539.01,405.17
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,585.88,437.8
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,649.35,481.03
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,537.55,398.79
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,433.62,321.81
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,494.35,365.73
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,533.11,392.52
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,544.46,400.09
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,551.88,404.87
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,538.61,394.61
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,523.42,382.92
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,437.46,320.45
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,366.03,268.62
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,400.49,291.84
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,417.59,299.15
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,377.89,266.96
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,337.09,233.88
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,268.39,189.3
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,242.86,178.93
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,203.56,144.3
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,162.98,126.98
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,157.34,123.09
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,151.12,118.65
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,136.59,107.22
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,120.41,94.39
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,125.06,98.54
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,129.99,102.95
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,109.29,86.22
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,88.14,68.95
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,79.75,62.31
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,70.87,55.11
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,60.86,46.77
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,52.6,39.7
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,42.57,30.84
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,32.46,21.65
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,20.34,8.75
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,57.9,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,175.04,124.75
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,307.05,243.58
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,427.26,342.72
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,514.05,412.01
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,603.46,480.33
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,683.57,538.04
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,754.47,587.02
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,801.12,618.13
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,845.39,647.14
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,713.21,548.86
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,562.08,432.05
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,527.18,404.84
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,515.57,393.87
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,561.24,426.02
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,627.11,471.29
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,661.63,495.0
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,692.6,516.06
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,637.04,472.92
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,566.63,419.99
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,542.4,401.69
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,518.46,383.45
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,503.64,371.42
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,488.23,358.99
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,417.79,307.66
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,359.57,264.98
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,438.34,322.46
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,496.3,361.44
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,457.45,330.93
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,419.38,301.01
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,341.9,246.27
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,286.0,209.51
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,244.73,164.51
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,196.32,114.27
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,138.15,81.1
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,96.44,73.09
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,96.56,73.4
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,96.6,73.62
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,129.31,100.32
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,180.93,142.06
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,157.3,123.66
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,140.41,110.65
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,135.33,106.94
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,127.62,101.01
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,96.79,76.0
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,69.03,53.09
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,62.53,47.79
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,53.24,39.87
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,43.48,31.3
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,33.71,22.4
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,19.95,7.65
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,6.29,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,11.01,3.25
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,16.73,8.13
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,24.01,14.26
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,31.31,20.33
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,33.62,22.2
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,35.95,24.03
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,46.76,32.78
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,57.62,41.46
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,70.58,51.65
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,84.39,62.4
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,79.55,58.32
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,75.0,54.52
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,96.04,70.92
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,117.11,87.12
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,116.04,86.1
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,115.03,85.17
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,130.42,97.08
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,145.48,108.66
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,163.37,122.32
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,180.79,135.53
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,200.05,149.77
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,218.64,163.38
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,212.41,158.51
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,206.24,153.75
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,242.46,180.9
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,276.47,206.04
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,196.25,145.81
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,117.03,85.6
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,191.52,142.27
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,257.2,190.93
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,203.12,150.99
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,135.52,100.35
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,122.46,90.66
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,110.0,85.07
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,137.21,107.38
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,162.62,128.11
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,161.84,127.74
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,160.82,127.25
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,134.56,106.46
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,127.66,101.39
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,113.84,90.31
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,99.0,78.29
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,89.25,70.4
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,79.06,62.0
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,69.44,53.92
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,59.58,45.4
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,47.11,34.49
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,33.97,22.68
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,17.39,5.2
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
