Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,13.72,4.23
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,31.06,19.67
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,49.25,35.23
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,71.81,54.31
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,93.37,72.25
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,120.56,94.8
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,147.56,116.77
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,210.45,167.38
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,254.58,202.02
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,319.83,252.71
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,383.67,300.91
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,486.44,378.07
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,562.74,433.6
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,579.54,442.94
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,594.42,451.24
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,595.26,449.39
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,594.58,446.58
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,555.46,415.25
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,517.49,385.19
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,466.94,347.6
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,434.8,323.06
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,493.82,364.38
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,533.48,390.15
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,417.57,307.03
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,309.98,229.19
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,304.13,225.24
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,298.04,220.55
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,293.89,217.59
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,289.11,214.08
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,265.32,196.73
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,243.03,180.53
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,217.28,161.8
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,180.1,134.36
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,172.76,129.33
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,166.27,130.71
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,166.39,131.12
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,166.32,131.41
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,132.97,104.73
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,98.0,76.37
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,112.23,88.65
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,125.37,100.04
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,111.82,89.11
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,98.14,78.0
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,84.74,67.1
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,71.22,55.89
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,57.91,44.53
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,44.49,32.86
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,31.99,21.84
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,19.07,10.33
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,9.5,0.0
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,45.58,32.01
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,93.47,70.77
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,217.09,171.3
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,328.34,258.47
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,276.84,215.58
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,206.39,158.51
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,325.84,251.28
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,445.82,340.78
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,427.1,324.78
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,431.68,326.4
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,572.43,431.0
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,703.77,524.44
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,632.48,470.37
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,547.47,407.48
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,482.49,359.55
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,409.18,305.11
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,435.08,323.61
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,463.94,343.51
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,413.42,306.18
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,373.01,276.34
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,471.21,349.36
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,521.92,381.47
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,446.78,323.62
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,402.7,292.2
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,356.61,248.63
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,300.74,193.0
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,233.33,154.5
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,250.89,184.28
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,228.29,166.18
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,202.79,158.04
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,142.34,110.5
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,88.51,67.36
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,88.96,67.96
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,89.45,68.59
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,80.81,61.69
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,79.02,60.44
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,76.91,58.93
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,74.79,57.4
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,70.39,54.03
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,65.9,50.51
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,59.94,45.59
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,51.29,38.17
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.07,29.14
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,30.85,19.76
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.55,1.66
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,54.67,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,162.45,108.62
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,301.42,238.99
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,422.85,340.54
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,511.88,412.69
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,603.75,483.9
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,451.87,363.93
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,270.23,215.47
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,393.85,314.0
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,520.22,410.54
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,730.5,569.32
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,921.73,701.3
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,936.89,706.94
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,948.25,711.18
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,953.87,711.67
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,942.22,700.69
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,931.93,692.39
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,917.79,681.65
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,897.8,666.08
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,874.05,648.14
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,842.97,626.04
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,808.57,601.75
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,769.59,574.03
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,727.8,542.61
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,681.25,507.22
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,632.57,469.48
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,581.47,428.1
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,528.81,384.6
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,473.4,338.68
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,417.13,291.02
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,359.11,241.37
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,300.91,191.77
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,242.18,143.95
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,183.86,102.32
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,128.53,76.08
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,92.32,69.6
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,91.8,69.51
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,91.17,69.32
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,91.15,69.5
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,91.13,69.71
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,82.06,62.62
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,79.97,61.25
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,77.57,59.5
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,75.12,57.69
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,70.68,54.29
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,66.16,50.73
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,59.81,45.48
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,53.42,39.95
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,40.8,28.87
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,30.88,19.66
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,98.0,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,267.09,177.73
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,403.85,319.22
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,541.02,431.69
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,627.43,499.72
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,714.98,564.81
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,781.06,611.13
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,841.01,651.26
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,881.63,677.15
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,919.46,700.65
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,946.24,714.85
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,957.17,718.25
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,967.64,721.56
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,974.34,722.5
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,973.54,718.95
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,968.77,713.02
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,955.61,702.59
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,938.53,689.81
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,914.81,671.73
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,887.4,651.39
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,854.71,628.92
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,818.66,604.2
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,776.62,574.12
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,731.99,539.97
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,684.36,504.35
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,634.58,466.31
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,581.7,425.01
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,527.46,381.53
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,471.35,335.36
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,414.34,287.35
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,355.8,237.6
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,297.35,188.12
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,238.28,140.35
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,179.66,99.05
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,124.27,73.87
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,90.86,68.4
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,90.56,68.49
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,90.17,68.5
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,96.04,73.48
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,135.34,105.69
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,94.07,72.46
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,77.69,59.36
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,75.16,57.5
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,72.59,55.58
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,68.03,52.07
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,63.39,48.39
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,57.26,43.3
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,51.12,37.98
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,38.71,27.08
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,28.76,17.8
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,90.64,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,249.34,160.95
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,375.84,295.61
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,500.09,397.16
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,589.37,467.31
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,679.59,534.38
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,743.75,578.42
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,806.7,619.78
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,850.45,647.28
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,891.65,672.54
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,914.77,683.93
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,941.21,697.58
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,954.6,703.41
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,964.14,706.96
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,952.46,695.54
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,950.33,690.79
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,938.75,680.06
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,923.29,667.15
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,901.09,650.69
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,875.21,632.06
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,843.34,610.42
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,808.16,586.69
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,768.18,559.4
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,725.35,528.4
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,678.35,493.87
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,629.19,457.0
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,576.87,416.36
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,523.01,373.48
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,440.05,312.68
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,391.09,279.63
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,348.77,239.34
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,292.4,183.3
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,232.93,135.8
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,173.87,94.83
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,147.08,97.05
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,196.38,152.57
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,191.98,149.6
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,187.34,146.62
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,174.54,136.87
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,165.92,130.44
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,147.79,116.49
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,139.83,110.67
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,104.9,82.35
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,70.53,54.05
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,66.26,50.79
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,61.92,47.35
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,55.76,42.11
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,49.58,36.65
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,37.28,25.83
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,27.31,16.47
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,13.7,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,60.42,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,186.93,114.8
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,312.4,243.05
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,435.05,341.14
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,522.06,407.57
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,620.98,478.8
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,690.57,525.38
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,759.01,569.33
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,805.96,596.1
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,850.45,620.43
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,727.29,534.15
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,585.14,431.72
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,770.88,560.77
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,932.55,657.93
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,790.51,561.7
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,627.68,449.21
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,678.22,486.45
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,742.38,528.93
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,724.45,515.87
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,691.3,494.0
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,672.51,481.71
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,652.0,467.94
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,702.57,506.51
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,710.57,515.02
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,654.83,472.65
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,594.29,428.15
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,563.5,406.26
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,515.73,369.24
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,461.28,325.59
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,406.14,280.17
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,348.16,238.9
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,329.5,230.59
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,290.25,202.15
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,253.92,178.02
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,164.23,112.49
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,91.82,69.68
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,109.0,83.88
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,137.41,107.06
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,147.18,115.21
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,163.62,128.83
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,159.49,126.15
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,152.42,121.1
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,133.04,105.67
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,114.85,91.04
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,101.17,80.12
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,86.9,68.46
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,71.95,55.94
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,56.5,42.65
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,41.71,29.62
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,26.13,15.41
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,65.74,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,194.6,115.75
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,318.38,248.01
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,437.46,344.04
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,524.97,411.18
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,624.43,483.06
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,689.71,526.81
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,753.72,568.03
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,800.55,593.83
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,844.93,617.02
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,876.7,631.31
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,905.27,643.35
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,913.81,647.17
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,926.04,653.77
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,797.09,569.69
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,647.04,466.52
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,591.15,429.59
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,557.81,405.91
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,587.71,426.88
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,629.89,454.91
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,584.75,423.05
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,556.06,402.7
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,659.61,478.95
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,705.47,512.81
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,592.41,429.62
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,481.98,349.53
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,404.22,294.34
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,338.91,247.44
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,386.33,277.39
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,402.57,277.67
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,346.82,230.79
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,286.42,181.04
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,228.32,135.45
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,170.99,96.54
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,155.5,106.8
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,198.67,155.12
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,143.82,111.72
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,97.71,74.84
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,89.59,68.48
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,89.2,68.4
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,87.18,67.11
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,85.04,65.73
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,81.62,63.15
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,78.08,60.43
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,73.12,56.6
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,68.06,52.56
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,57.34,43.43
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,48.85,35.97
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,37.62,26.02
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.36,15.28
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,59.21,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,180.31,102.78
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,302.2,238.03
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,417.23,334.7
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,504.82,405.2
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,595.02,474.08
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,671.21,528.59
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,738.58,574.44
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,786.36,605.23
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,831.67,633.65
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,865.27,653.51
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,895.65,671.05
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,912.15,680.16
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,917.73,682.18
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,923.2,683.4
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,924.58,682.05
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,740.77,552.08
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,523.64,390.95
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,719.63,537.29
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,845.72,624.99
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,815.58,603.02
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,782.22,579.99
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,742.66,551.24
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,700.65,520.1
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,655.53,486.03
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,608.45,449.72
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,532.22,390.81
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,471.61,344.99
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,442.55,319.51
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,399.08,278.55
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,343.23,230.73
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,287.12,183.12
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,223.98,132.94
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,166.74,93.93
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,113.4,72.64
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,102.57,78.57
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,118.98,92.28
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,181.81,143.6
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,172.73,136.57
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,174.56,138.5
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,122.16,96.13
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,85.68,66.32
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,81.34,62.98
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,76.78,59.41
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,71.78,55.51
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,66.67,51.41
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,56.01,42.39
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.48,34.95
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.21,24.89
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,24.91,13.92
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,56.76,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,173.15,93.46
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,301.5,238.73
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,422.52,341.9
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,274.22,223.81
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,86.02,65.43
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,75.62,56.85
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,68.97,51.13
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,116.5,89.86
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,164.61,128.31
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,265.15,208.13
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,345.26,269.8
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,285.09,220.82
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,209.31,160.08
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,234.04,178.57
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,258.15,196.21
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,471.86,359.51
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,653.19,491.19
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,635.13,475.9
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,615.97,460.86
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,573.43,429.13
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,547.11,408.87
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,541.19,403.29
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,533.12,395.98
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,593.5,442.57
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,609.76,454.06
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,533.24,393.61
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,472.74,347.12
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,402.96,295.48
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,353.85,260.02
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,321.54,235.86
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,304.07,222.96
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,233.73,154.58
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,161.07,88.58
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,104.08,66.55
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,91.71,69.79
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,90.46,69.09
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,89.04,68.25
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,54.27,39.67
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,50.73,36.88
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,53.26,39.22
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,76.19,58.74
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,68.73,52.69
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,67.16,51.57
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,62.77,48.12
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,58.32,44.51
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,53.06,40.04
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,45.45,33.33
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,34.45,23.45
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,23.46,12.49
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,69.41,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,197.48,100.85
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,327.5,258.93
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,455.05,366.26
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,276.8,226.16
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,69.11,51.52
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,441.91,360.21
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,763.91,599.39
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,644.15,506.34
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,503.06,394.56
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,532.15,414.54
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,559.4,432.1
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,585.17,449.43
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,608.86,465.15
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,617.69,468.37
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,624.07,470.02
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,635.08,476.65
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,643.58,481.49
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,573.31,429.18
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,524.58,392.06
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,502.81,375.43
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,481.36,358.98
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,509.35,378.79
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,531.62,393.73
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,463.64,343.34
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,401.12,297.13
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,422.32,312.33
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,434.99,320.14
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,404.78,296.75
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,375.54,274.11
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,353.02,255.29
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,315.19,224.88
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,280.5,193.45
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,220.06,146.34
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,169.01,121.15
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,153.94,120.01
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,159.71,124.93
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,174.42,137.05
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,166.51,131.05
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,158.18,124.74
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,132.83,104.72
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,111.26,87.55
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,105.84,83.4
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,102.84,81.21
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,91.12,71.78
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,79.03,61.85
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,65.82,50.69
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,52.31,38.96
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,37.44,25.79
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,22.36,11.16
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
