Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,35.57,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,107.48,47.85
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,231.01,181.4
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,364.94,293.71
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,454.56,366.73
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,546.75,437.3
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,622.93,492.41
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,709.76,552.66
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,759.36,584.31
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,806.42,613.5
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,846.07,637.26
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,882.38,658.44
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,899.12,667.27
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,912.2,673.91
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,910.21,669.42
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,912.05,667.78
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,777.88,573.39
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,627.88,463.38
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,630.35,464.16
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,630.31,462.27
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,605.97,443.95
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,569.9,417.8
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,390.61,288.63
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,213.27,156.86
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,387.67,286.64
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,527.13,384.08
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,407.61,297.55
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,307.75,225.65
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,354.98,258.57
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,380.97,273.56
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,350.12,248.67
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,317.63,222.66
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,280.97,194.26
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,242.45,167.51
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,201.61,156.12
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,190.04,147.43
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,185.27,144.31
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,180.25,140.98
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,135.31,105.32
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,91.71,70.23
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,89.44,68.8
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,87.04,67.23
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,83.34,64.41
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,79.51,61.46
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,73.89,57.06
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,65.33,50.05
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,56.28,42.3
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,47.11,34.21
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,34.51,23.05
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.07
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,57.58,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,170.12,70.68
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,299.27,234.57
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,415.84,333.88
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,503.64,404.47
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,601.93,478.84
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,668.48,524.99
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,733.74,567.9
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,781.71,598.2
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,827.16,625.96
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,855.9,641.7
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,881.33,655.13
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,897.96,663.95
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,910.91,670.49
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,915.14,670.1
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,908.46,662.8
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,899.76,655.8
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,887.13,646.41
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,760.42,555.84
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,622.92,454.76
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,633.82,463.04
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,640.3,467.15
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,555.87,405.8
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,472.65,345.33
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,518.13,378.55
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,545.51,396.9
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,531.68,385.66
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,500.66,359.38
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,431.91,307.82
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,385.75,275.93
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,341.81,234.59
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,276.45,173.65
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,239.48,156.24
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,255.11,181.74
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,223.25,173.0
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,213.39,165.71
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,186.5,145.22
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,171.63,134.09
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,165.44,129.55
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,159.02,124.8
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,148.54,117.0
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,142.27,112.55
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,129.96,102.88
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,117.29,92.81
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,101.92,80.48
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,86.12,67.52
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,69.28,53.34
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,52.06,38.48
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,35.37,23.78
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,18.03,6.76
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,9.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,23.38,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,62.51,19.16
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,188.12,145.87
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,284.35,228.46
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,147.67,119.19
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,12.16,4.47
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,15.98,7.65
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,19.82,10.77
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,14.48,6.29
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,9.15,1.85
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,169.62,132.65
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,350.45,271.49
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,343.94,264.06
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,337.45,257.55
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,409.89,310.96
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,501.18,375.51
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,517.45,385.29
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,531.8,394.08
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,622.93,457.93
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,687.01,500.85
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,631.73,459.6
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,567.58,413.33
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,490.26,357.46
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,412.9,301.22
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,477.41,347.73
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,523.47,378.72
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,484.73,350.05
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,447.6,322.75
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,429.81,305.78
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,389.25,268.49
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,334.11,223.17
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,278.84,178.2
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,224.02,136.59
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,170.45,102.84
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,111.29,84.97
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,103.95,79.33
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,118.19,91.03
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,133.87,103.9
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,123.51,95.82
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,112.75,87.42
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,67.88,51.0
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,26.76,16.94
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,23.29,14.1
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,19.82,11.22
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,42.23,30.38
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,66.93,51.43
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,56.95,42.92
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,46.83,34.04
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,33.27,21.96
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,19.57,6.88
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,38.43,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,109.83,30.9
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,256.46,200.1
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,368.79,296.75
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,457.55,369.37
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,548.95,439.65
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,619.85,490.12
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,690.81,538.16
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,525.26,411.38
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,354.62,276.07
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,436.74,338.35
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,517.48,396.35
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,727.76,548.35
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,898.2,661.4
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,672.13,499.65
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,394.3,294.17
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,321.85,241.05
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,238.27,177.89
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,389.69,290.61
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,532.65,390.62
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,586.93,427.67
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,619.0,449.49
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,537.72,391.41
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,473.34,345.09
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,431.03,314.89
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,390.72,285.84
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,394.06,287.43
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,389.9,283.12
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,366.5,265.66
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,343.46,248.37
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,322.96,232.43
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,301.25,215.57
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,242.58,161.57
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,168.41,101.7
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,116.27,88.69
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,115.5,88.35
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,132.62,102.52
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,175.28,137.2
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,167.51,131.32
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,168.32,132.42
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,106.18,82.55
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,31.37,20.8
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,27.51,17.66
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,23.65,14.47
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,46.78,34.24
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,72.84,56.42
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,61.44,46.7
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,49.77,36.46
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,33.98,22.43
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.05,4.7
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,31.1,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,92.79,18.05
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,216.33,167.19
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,323.71,258.97
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,431.14,345.56
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,521.76,416.18
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,592.15,468.25
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,662.47,518.39
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,713.57,552.41
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,762.96,584.42
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,677.93,518.69
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,565.44,432.36
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,730.42,553.52
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,879.76,655.41
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,886.86,655.93
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,889.98,655.14
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,770.32,569.15
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,643.64,476.22
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,750.93,554.3
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,832.78,610.96
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,642.73,473.38
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,439.2,323.46
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,512.8,377.25
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,570.46,416.88
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,549.89,401.11
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,527.01,383.73
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,482.86,350.98
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,441.67,320.31
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,378.28,274.48
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,329.57,240.17
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,324.26,233.27
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,305.31,215.28
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,269.65,189.66
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,249.89,178.49
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,153.62,118.94
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,98.59,75.08
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,137.85,107.05
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,189.78,148.89
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,183.68,144.36
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,167.13,131.54
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,149.11,117.68
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,132.5,104.77
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,119.29,94.29
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,105.46,83.16
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,91.75,72.09
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,77.54,60.33
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,63.35,48.29
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,47.81,34.76
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,32.26,20.9
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,16.58,2.33
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,8.65,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,63.25,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,175.26,23.95
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,333.46,258.75
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,474.12,377.39
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,288.44,234.73
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,72.76,54.46
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,91.94,70.12
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,110.67,84.8
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,161.39,126.05
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,233.19,182.92
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,249.11,193.98
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,264.59,204.71
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,273.0,209.83
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,281.25,214.85
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,303.45,230.64
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,324.68,245.49
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,359.24,270.85
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,391.78,294.42
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,497.87,372.2
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,576.97,428.28
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,709.94,527.11
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,773.71,574.77
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,649.68,480.76
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,515.66,380.05
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,577.03,427.07
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,591.85,436.95
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,506.46,371.1
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,435.34,318.37
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,259.56,190.41
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,96.74,69.57
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,124.43,90.94
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,150.42,110.72
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,141.97,104.39
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,133.74,98.37
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,160.38,124.68
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,185.98,145.33
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,187.26,146.65
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,189.71,148.99
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,165.81,130.23
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,149.64,117.61
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,113.15,88.43
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,78.3,60.08
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,72.03,55.11
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,65.4,49.74
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,60.86,46.16
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,56.32,42.42
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,48.79,35.95
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,41.22,29.18
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,28.11,17.37
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.38,0.45
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.79,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,4.92,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,8.34,1.15
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,12.91,5.03
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,17.5,8.88
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,130.77,103.88
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,258.08,206.41
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,578.41,458.69
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,850.04,651.0
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,658.42,508.27
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,423.67,326.72
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,492.86,379.34
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,583.3,444.71
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,592.05,448.16
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,576.77,435.22
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,617.9,463.49
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,634.16,473.98
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,765.0,570.46
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,837.78,620.7
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,805.88,597.8
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,770.71,573.32
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,634.98,471.1
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,491.15,362.64
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,522.29,385.83
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,537.17,395.37
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,386.81,284.86
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,265.6,195.83
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,336.85,242.19
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,372.18,253.75
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,320.97,215.21
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,296.23,200.66
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,263.77,179.55
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,228.98,160.85
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,173.6,135.11
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,156.46,121.78
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,157.74,123.11
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,177.92,139.64
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,136.88,106.92
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,116.75,90.92
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,117.02,91.68
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,125.2,98.96
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,110.69,87.3
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,96.05,75.41
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,79.23,61.64
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,67.72,52.06
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,57.69,43.45
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,47.38,34.29
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,31.57,20.02
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,82.64,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,218.49,167.45
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,357.24,285.43
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,188.95,152.83
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,5.31,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,109.46,85.81
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,234.35,186.29
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,546.98,433.96
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,810.1,624.98
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,844.85,644.82
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,876.29,663.63
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,747.41,569.25
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,603.52,459.7
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,767.31,580.87
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,903.16,672.57
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,734.9,550.34
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,534.79,400.47
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,571.45,427.01
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,619.3,459.65
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,711.75,529.06
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,769.34,571.81
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,723.12,536.69
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,683.48,505.88
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,637.28,470.4
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,589.0,432.56
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,537.34,391.38
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,484.37,348.05
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,429.28,301.97
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,373.45,254.43
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,316.0,205.63
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,258.69,158.31
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,201.11,115.29
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,135.23,76.25
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,136.57,105.19
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,192.64,150.04
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,140.82,108.99
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,89.65,67.98
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,88.57,67.36
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,87.44,66.66
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,85.15,65.16
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,82.77,63.59
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,79.06,60.75
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,75.29,57.81
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,69.75,53.42
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,61.13,46.27
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,51.86,38.32
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,42.55,30.04
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,28.81,17.52
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,37.2,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,200.14,152.84
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,323.01,259.71
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,441.21,356.6
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,544.72,437.7
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,631.77,502.42
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,730.8,573.12
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,782.23,607.73
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,831.03,639.86
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,872.42,665.14
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,910.22,687.57
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,917.77,688.9
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,928.49,692.75
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,933.02,692.54
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,933.29,689.71
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,921.44,680.37
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,893.68,660.61
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,872.01,643.9
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,846.59,624.79
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,814.01,602.19
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,778.16,577.15
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,736.11,544.83
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,691.65,510.38
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,644.08,474.22
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,594.49,435.67
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,541.76,392.99
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,487.85,348.43
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,432.06,302.07
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,375.6,254.31
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,317.74,205.53
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,254.29,154.08
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,194.57,110.04
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,135.77,77.41
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,95.68,72.05
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,96.26,72.72
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,95.59,72.51
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,94.85,72.27
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,86.73,65.87
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,86.04,65.54
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,83.65,63.95
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,81.17,62.28
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,77.66,59.6
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,74.12,56.85
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,68.49,52.48
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,59.87,45.4
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,50.83,37.59
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,41.79,29.49
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,27.69,16.48
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,13.56,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,26.23,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,179.74,135.96
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,290.68,233.1
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,386.31,313.25
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,507.97,409.39
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,598.69,477.8
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,690.58,543.94
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,752.8,585.76
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,803.53,618.25
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,848.69,646.08
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,890.13,670.83
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,905.7,679.02
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,910.46,680.16
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,917.56,681.79
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,920.24,680.6
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,909.03,671.67
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,893.84,660.35
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,861.33,636.28
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,837.31,618.19
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,805.38,595.79
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,770.18,570.76
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,731.25,540.92
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,689.14,508.33
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,641.31,471.77
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,591.34,432.76
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,538.46,389.89
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,484.09,344.85
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,427.04,297.39
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,369.21,248.41
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,310.15,198.5
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,251.02,150.13
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,191.49,106.85
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,132.57,75.57
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,95.74,72.42
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,86.72,65.31
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,85.94,64.99
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,85.09,64.63
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,83.69,63.68
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,82.22,62.7
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,79.87,61.11
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,71.44,54.46
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,67.87,51.68
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,64.24,48.81
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,59.25,44.81
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,54.24,40.63
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,46.22,33.67
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,38.17,26.39
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,25.24,14.26
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,15.74,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
