Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,97.71,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,271.42,204.55
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,408.77,320.56
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,510.0,399.5
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,610.16,472.77
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,612.01,472.2
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,619.55,475.63
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,446.85,345.91
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,247.59,190.82
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,185.57,142.43
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,116.93,87.5
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,263.29,202.2
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,396.13,301.15
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,565.9,424.63
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,683.92,507.6
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,805.96,593.98
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,880.64,643.94
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,846.9,621.27
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,821.5,604.98
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,790.19,584.48
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,755.67,560.86
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,717.79,533.68
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,676.72,503.43
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,629.39,467.32
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,580.03,428.74
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,527.92,387.09
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,474.31,342.96
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,418.58,295.86
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,362.09,247.25
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,303.87,197.32
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,245.48,148.93
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,208.21,132.47
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,220.23,157.74
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,138.8,108.2
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,93.03,71.29
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,118.42,92.3
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,166.99,132.02
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,119.09,93.29
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,77.01,58.89
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,74.46,57.14
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,71.84,55.28
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,63.26,48.25
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,60.14,45.77
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,55.36,41.89
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,50.58,37.85
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,43.15,31.25
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,35.76,24.43
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,22.16,11.6
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,79.93,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,271.55,208.0
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,400.71,323.76
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,495.02,401.64
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,600.92,483.74
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,667.94,531.43
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,733.62,575.62
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,782.0,605.94
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,827.82,633.32
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,857.22,648.88
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,883.26,661.94
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,771.86,580.92
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,644.57,485.35
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,787.14,586.87
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,902.19,659.92
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,892.61,651.15
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,879.03,641.19
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,857.01,624.66
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,831.29,605.92
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,799.51,584.34
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,764.4,559.23
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,720.67,527.53
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,682.1,498.37
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,572.65,417.12
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,471.87,343.13
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,489.76,353.93
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,476.21,337.04
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,419.47,290.02
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,361.86,241.58
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,302.47,191.79
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,242.91,143.59
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,183.28,101.18
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,124.25,71.82
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,94.41,71.61
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,86.41,65.32
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,126.32,97.84
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,183.83,144.17
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,125.95,97.96
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,81.14,61.76
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,78.36,59.88
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,69.67,53.0
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,66.04,50.17
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,62.35,47.24
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,57.26,43.23
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,52.17,39.02
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,43.66,31.59
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,35.1,23.82
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,22.85,11.73
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,10.23,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,91.7,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,286.51,214.27
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,423.88,331.28
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,522.68,408.0
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,622.99,481.12
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,689.78,525.59
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,755.31,566.99
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,802.08,597.69
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,846.29,626.16
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,873.92,643.26
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,898.16,658.11
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,764.45,565.39
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,614.32,456.31
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,610.46,452.17
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,604.71,445.59
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,761.94,558.04
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,886.88,639.88
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,863.73,621.96
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,826.37,596.54
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,585.99,429.72
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,322.75,236.81
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,420.83,309.42
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,495.85,361.81
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,560.87,408.64
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,579.18,419.51
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,526.88,377.43
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,473.23,333.74
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,417.37,287.99
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,360.84,240.8
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,303.06,192.77
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,245.38,146.6
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,146.91,91.18
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,158.63,117.16
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,101.31,77.14
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,91.26,69.26
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,90.32,68.69
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,89.31,68.06
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,87.74,67.01
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,79.41,60.4
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,76.68,58.5
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,73.86,56.51
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,70.05,53.54
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,66.18,50.47
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,60.57,45.92
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,54.92,41.17
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,46.16,33.51
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,34.9,23.46
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,21.62,10.2
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.36,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,9.11,1.28
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,15.98,7.39
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,24.79,14.86
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,33.63,22.25
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,43.26,30.15
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,52.93,37.92
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,172.53,135.53
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,288.9,225.72
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,378.24,291.92
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,443.57,338.55
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,472.72,357.49
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,500.06,375.04
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,431.13,321.83
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,343.06,255.34
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,296.48,220.75
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,237.23,176.33
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,238.4,176.68
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,239.61,176.81
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,295.92,217.73
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,336.3,246.17
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,392.78,285.67
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,448.24,323.01
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,390.74,282.11
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,344.03,249.23
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,393.43,283.93
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,423.75,302.78
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,384.91,274.41
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,346.58,247.09
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,302.55,215.89
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,276.66,198.6
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,200.6,129.84
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,122.31,73.59
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,90.68,68.32
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,93.73,71.0
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,92.6,70.26
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,91.38,69.49
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,82.58,62.53
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,80.81,61.33
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,78.18,59.52
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,75.46,57.63
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,71.74,54.75
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,67.99,51.78
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,62.12,47.14
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,56.22,42.24
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,44.15,31.77
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,34.64,23.16
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,21.08,9.1
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,66.42,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,260.83,192.6
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,393.85,312.21
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,493.37,392.74
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,592.35,468.13
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,664.38,519.62
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,735.34,567.79
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,781.71,597.14
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,825.59,624.06
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,591.36,454.05
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,292.67,224.28
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,630.77,482.28
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,897.01,662.53
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,672.29,502.06
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,389.79,291.62
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,667.27,499.34
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,866.0,635.47
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,726.91,534.41
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,564.49,414.99
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,352.12,262.33
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,141.05,103.12
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,442.71,334.2
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,658.91,486.82
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,612.73,449.97
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,564.58,412.3
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,498.18,360.31
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,441.75,317.42
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,401.21,286.28
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,361.52,256.14
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,320.78,225.44
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,283.73,198.52
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,247.54,176.51
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,226.11,165.97
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,140.45,107.86
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,96.5,72.98
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,95.47,72.54
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,86.9,65.92
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,84.55,64.22
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,82.03,62.39
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,79.13,60.35
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,76.12,58.22
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,70.51,53.76
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,64.67,49.02
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,58.65,44.12
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,52.58,38.97
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,43.42,30.97
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,31.98,20.76
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,19.38,6.96
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,28.89,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,164.24,118.77
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,259.8,206.39
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,346.91,278.96
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,435.93,349.37
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,529.06,417.84
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,602.45,468.73
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,656.07,504.74
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,708.02,538.57
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,747.41,562.72
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,784.17,584.73
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,622.0,467.22
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,461.68,347.58
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,674.38,503.13
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,844.83,619.31
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,599.01,444.45
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,357.54,265.46
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,455.6,337.72
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,527.8,388.27
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,473.79,348.16
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,412.35,303.27
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,558.7,410.64
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,650.17,473.62
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,606.04,439.86
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,560.12,404.89
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,494.77,355.83
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,441.47,316.19
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,405.93,285.44
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,355.68,241.19
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,308.9,208.68
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,284.62,196.37
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,222.78,146.67
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,149.77,100.37
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,128.02,98.02
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,121.85,93.34
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,120.85,92.98
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,119.77,92.58
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,115.66,89.54
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,111.53,86.49
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,106.38,82.77
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,101.04,78.85
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,92.65,72.18
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,83.94,65.13
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,73.98,56.98
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,63.78,48.36
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,49.47,35.98
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,34.71,22.9
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,17.74,4.75
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,61.38,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,255.16,183.86
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,388.6,304.66
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,488.92,384.26
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,589.11,458.73
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,659.79,506.76
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,729.33,551.28
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,777.06,581.34
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,822.27,609.06
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,666.72,499.97
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,470.5,355.79
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,706.67,526.72
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,896.05,647.43
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,897.09,642.87
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,894.09,638.17
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,760.48,548.04
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,612.94,443.66
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,597.44,431.99
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,580.81,418.56
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,683.11,492.26
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,740.99,532.89
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,657.68,470.5
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,564.08,402.91
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,387.78,280.28
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,233.98,169.78
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,317.31,230.09
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,381.59,273.71
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,377.49,262.9
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,345.02,226.13
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,286.96,178.26
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,228.84,132.83
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,170.53,94.09
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,112.93,70.79
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,131.73,100.5
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,185.64,143.21
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,133.91,102.61
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,88.85,66.86
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,86.91,65.57
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,78.26,58.78
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,75.46,56.84
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,72.58,54.81
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,68.72,51.93
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,64.83,48.95
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,58.42,43.71
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,51.94,38.22
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,41.93,29.49
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,29.75,18.64
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,14.9,1.7
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,79.73,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,279.05,199.26
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,418.47,328.14
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,516.71,406.95
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,616.84,481.71
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,682.83,526.57
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,747.67,567.91
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,793.13,593.93
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,836.06,616.99
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,861.88,627.83
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,878.37,632.33
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,710.12,516.58
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,498.01,364.92
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,367.35,270.88
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,206.95,151.64
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,313.04,230.21
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,398.44,290.1
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,486.76,351.13
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,549.81,393.41
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,673.78,480.24
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,737.8,524.47
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,559.8,400.54
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,376.47,270.55
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,430.2,309.39
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,467.68,334.12
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,431.78,307.24
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,398.62,282.71
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,361.08,255.8
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,327.02,231.52
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,286.77,190.02
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,221.56,127.61
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,162.81,89.18
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,105.07,66.67
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,96.86,72.46
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,101.03,75.98
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,130.12,99.55
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,177.43,137.54
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,128.1,98.64
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,86.37,65.35
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,83.28,63.25
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,80.08,61.01
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,75.54,57.47
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,70.9,53.78
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,60.95,45.73
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,53.2,39.25
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,42.06,29.55
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,30.84,19.39
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,15.54,0.01
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,36.24,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,215.93,151.04
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,337.67,266.62
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,434.99,347.07
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,535.92,425.66
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,619.29,487.21
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,696.85,541.76
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,746.87,573.82
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,794.27,603.04
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,826.9,621.31
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,856.17,637.04
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,871.93,642.7
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,883.91,645.88
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,878.05,637.97
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,875.36,632.51
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,865.41,623.21
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,851.49,611.57
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,829.57,594.33
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,803.95,575.0
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,772.1,551.62
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,737.0,525.5
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,693.02,492.85
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,653.79,462.56
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,586.99,412.72
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,521.06,364.81
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,495.01,343.62
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,450.22,305.97
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,393.54,261.24
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,336.19,215.07
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,277.83,168.42
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,219.35,124.06
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,179.78,108.12
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,175.43,124.36
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,154.06,117.62
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,137.57,105.06
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,107.63,81.62
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,82.44,61.68
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,80.24,60.16
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,77.94,58.51
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,69.26,51.75
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,66.4,49.72
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,62.28,46.48
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,58.08,43.12
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,52.45,38.61
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,46.83,33.89
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,37.75,25.92
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,28.64,17.47
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,48.73,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,248.92,172.2
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,402.16,315.66
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,504.93,399.33
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,609.69,479.57
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,683.9,532.5
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,757.14,582.05
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,802.26,609.8
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,839.0,630.95
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,867.09,644.43
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,891.62,655.25
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,903.82,659.57
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,912.1,661.43
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,910.86,656.97
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,894.34,642.99
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,881.41,631.73
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,864.59,618.17
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,841.17,601.09
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,814.05,581.84
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,780.32,559.99
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,743.37,534.86
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,702.08,504.56
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,657.96,471.69
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,609.65,436.01
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,559.23,397.72
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,505.36,355.9
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,450.0,311.54
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,392.64,264.4
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,334.55,215.99
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,274.97,167.08
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,215.32,121.16
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,155.49,83.25
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,96.38,71.67
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,89.48,66.4
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,88.24,65.57
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,86.45,64.47
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,76.16,56.5
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,74.3,55.19
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,72.37,53.82
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,69.52,51.81
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,66.6,49.72
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,57.54,42.39
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,53.44,39.09
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,48.32,34.99
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,43.24,30.71
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,34.75,23.25
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,26.29,15.31
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,12.99,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
