Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,67.02,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,275.19,187.03
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,433.59,338.31
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,534.7,419.82
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,637.8,497.12
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,709.8,547.31
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,780.78,593.88
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,818.45,614.42
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,860.29,636.77
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,887.97,648.2
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,912.02,656.97
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,923.44,661.26
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,930.86,663.3
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,917.0,652.91
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,910.81,647.7
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,896.33,637.93
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,877.94,625.89
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,853.21,609.22
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,824.78,590.2
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,790.3,567.94
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,752.54,542.31
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,709.97,511.09
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,664.65,477.34
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,615.16,440.54
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,563.56,401.16
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,508.76,357.57
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,452.54,311.78
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,394.42,264.18
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,335.54,215.35
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,275.38,166.24
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,215.17,120.38
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,178.46,108.83
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,191.32,145.79
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,187.97,143.47
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,196.2,150.19
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,133.55,101.76
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,85.35,63.83
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,83.5,62.61
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,81.59,61.3
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,72.28,54.05
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,69.16,51.82
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,65.08,48.63
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,60.97,45.33
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,54.31,39.97
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,47.6,34.31
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,37.73,25.73
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,25.96,14.92
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,12.97,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,20.5,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,164.92,107.68
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,299.5,232.33
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,395.6,310.43
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,494.75,386.63
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,579.49,447.91
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,664.93,506.83
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,577.0,440.65
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,461.42,353.3
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,667.17,502.93
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,861.42,628.44
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,877.69,633.94
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,890.08,639.27
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,890.06,636.88
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,893.38,636.93
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,881.91,629.02
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,866.41,618.83
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,732.67,527.27
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,591.96,427.33
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,691.51,500.41
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,741.2,536.27
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,702.32,507.27
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,659.99,475.86
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,576.82,414.48
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,497.25,356.62
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,485.96,345.27
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,451.04,312.89
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,393.4,265.24
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,335.03,216.51
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,280.96,182.37
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,269.45,184.61
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,189.04,119.39
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,96.09,71.75
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,94.81,70.98
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,84.4,62.81
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,82.98,61.99
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,81.49,61.11
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,79.49,59.69
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,77.4,58.21
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,74.33,56.04
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,65.73,49.25
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,61.11,45.68
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,56.41,41.95
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,50.64,37.24
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,44.89,32.32
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,35.23,23.82
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,25.55,14.48
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,48.66,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,230.26,149.79
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,367.55,290.62
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,464.37,370.94
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,570.52,452.89
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,639.35,501.77
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,706.71,546.7
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,756.93,579.22
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,804.44,608.89
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,833.13,624.27
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,858.38,637.22
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,874.16,645.05
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,886.09,650.48
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,886.72,648.61
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,876.82,640.07
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,865.76,631.91
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,850.72,621.28
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,827.97,604.47
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,801.56,585.32
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,688.09,502.62
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,572.81,418.24
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,625.41,456.96
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,646.88,471.01
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,538.16,390.54
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,443.72,321.6
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,459.16,329.32
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,443.66,310.12
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,369.68,257.33
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,332.81,235.86
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,284.0,188.84
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,219.32,129.45
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,154.98,89.35
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,102.51,77.31
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,107.61,81.61
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,113.28,86.36
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,133.64,103.15
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,172.56,134.86
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,151.45,118.29
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,130.83,102.05
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,105.7,82.1
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,84.66,65.2
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,80.04,61.59
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,77.59,59.66
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,67.01,50.97
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,56.21,41.78
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,41.44,28.83
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,26.57,14.81
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,174.3,108.24
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,319.66,252.25
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,420.93,337.5
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,526.27,420.91
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,624.91,495.12
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,717.46,561.43
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,765.52,593.15
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,811.05,622.35
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,844.53,642.78
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,869.65,657.23
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,882.57,663.8
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,891.58,667.89
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,564.25,433.07
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,178.23,133.7
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,186.05,139.77
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,193.7,145.06
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,552.87,420.33
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,795.39,590.62
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,762.17,565.67
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,725.74,538.52
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,683.69,505.84
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,639.28,470.94
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,419.72,310.46
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,222.9,163.97
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,353.53,257.59
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,434.85,305.62
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,378.55,257.73
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,321.68,209.46
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,273.9,178.47
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,264.99,181.4
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,180.12,114.99
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,88.08,66.06
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,105.43,80.28
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,132.64,102.38
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,105.54,80.91
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,83.21,63.11
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,86.4,65.97
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,97.45,75.3
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,82.35,63.23
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,66.28,50.19
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,61.79,46.59
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,57.23,42.83
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,50.84,37.47
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,44.44,31.86
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,34.5,23.01
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,22.86,11.54
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,177.05,105.63
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,328.61,259.5
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,428.06,344.14
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,531.72,427.36
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,614.3,489.93
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,689.63,544.24
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,449.09,359.38
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,194.37,151.78
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,255.33,200.3
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,314.63,245.77
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,429.62,333.56
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,519.27,399.69
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,720.17,548.71
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,871.15,651.9
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,699.21,526.19
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,499.42,375.44
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,530.32,397.83
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,571.65,426.01
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,599.09,446.03
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,628.88,466.85
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,644.66,478.21
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,631.86,468.05
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,538.48,396.38
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,453.47,332.61
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,456.76,331.79
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,429.98,304.18
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,374.93,257.2
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,315.31,206.67
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,256.99,158.4
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,199.18,114.58
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,141.11,80.35
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,93.9,71.38
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,101.06,77.41
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,100.0,76.73
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,98.7,75.88
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,97.36,75.02
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,109.62,85.35
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,121.54,95.44
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,114.53,90.17
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,109.38,86.4
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,94.59,74.46
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,79.51,62.02
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,65.1,49.87
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,48.88,35.86
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,32.61,21.54
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,16.04,6.06
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,8.26,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,14.51,2.89
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,35.36,22.68
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,69.11,51.45
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,114.72,89.71
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,150.6,119.39
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,185.7,147.69
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,218.14,173.33
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,249.72,197.8
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,168.41,131.78
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,87.65,65.53
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,225.82,176.67
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,355.62,276.57
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,433.49,333.91
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,486.39,371.79
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,531.31,404.43
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,590.38,446.31
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,500.9,378.17
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,419.23,315.81
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,493.91,371.49
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,555.87,415.79
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,541.16,403.08
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,524.16,388.94
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,461.6,342.23
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,410.76,304.29
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,396.38,292.66
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,379.65,278.72
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,359.18,261.71
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,327.87,236.16
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,184.59,132.73
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,45.52,30.58
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,34.66,22.07
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,23.83,14.31
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,20.34,11.43
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,16.87,8.55
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,25.3,15.73
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,33.73,22.97
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,27.55,17.81
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,21.39,12.64
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,18.69,10.42
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,16.0,8.18
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,13.31,5.89
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,10.64,3.58
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,8.34,1.59
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,6.06,0.0
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.38,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.75,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.03,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,3.8,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,12.18,4.59
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,20.6,11.61
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,24.46,14.75
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,28.32,17.89
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,51.86,37.22
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,75.82,56.68
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,114.96,88.32
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,154.38,119.74
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,154.85,119.8
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,155.44,120.03
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,85.88,64.04
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,20.02,10.63
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,77.4,57.01
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,135.18,102.98
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,98.57,73.72
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,62.73,45.02
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,84.74,62.64
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,106.4,79.89
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,120.45,90.83
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,133.86,101.19
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,155.72,118.28
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,176.12,134.14
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,159.94,121.6
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,144.28,109.55
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,153.82,117.53
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,162.63,130.96
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,154.13,124.19
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,145.53,117.35
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,109.25,87.3
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,70.8,55.04
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,109.41,88.08
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,138.89,113.31
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,128.63,105.19
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,113.63,92.94
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,97.98,79.74
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,82.0,66.02
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,65.65,51.79
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,49.03,37.01
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,33.03,22.44
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,16.63,5.45
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,8.65,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,15.25,2.4
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,36.5,24.12
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,86.69,67.52
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,126.1,101.86
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,163.36,133.5
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,199.83,163.68
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,159.84,128.84
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,109.59,85.56
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,140.96,111.09
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,171.79,135.62
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,180.85,142.05
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,189.97,148.49
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,294.53,230.9
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,378.08,294.38
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,458.73,355.01
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,514.53,395.92
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,510.1,390.97
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,504.48,385.49
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,473.11,360.74
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,443.22,337.31
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,372.94,284.16
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,318.35,242.53
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,289.65,220.74
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,262.99,200.38
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,271.14,206.4
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,277.21,210.61
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,271.35,205.7
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,264.33,199.91
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,252.26,190.35
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,239.22,180.4
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,210.07,159.68
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,186.77,149.85
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,192.52,154.92
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,188.13,151.69
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,165.24,133.29
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,149.69,120.85
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,139.47,112.76
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,128.82,104.24
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,116.45,94.36
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,103.55,83.87
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,81.39,65.1
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,61.33,47.86
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,53.25,40.83
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,42.48,31.18
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,30.74,20.33
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,18.98,5.74
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,9.83,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,208.88,96.48
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,396.88,314.05
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,499.87,401.81
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,605.46,484.68
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,674.71,535.86
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,742.95,583.42
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,788.44,611.15
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,825.74,631.87
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,853.02,643.59
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,876.67,652.33
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,887.76,655.25
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,894.9,655.8
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,892.73,650.51
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,875.99,636.18
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,862.11,625.34
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,844.34,612.15
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,819.26,594.04
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,790.58,573.8
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,756.52,550.94
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,719.22,524.21
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,677.35,493.46
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,632.48,459.8
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,583.3,422.54
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,531.97,382.56
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,477.46,338.56
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,421.47,292.16
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,363.44,243.6
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,304.66,194.16
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,244.45,145.24
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,184.17,101.36
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,123.84,69.67
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,86.82,65.85
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,84.88,64.48
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,82.8,62.94
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,80.7,61.4
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,78.47,59.76
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,67.98,51.28
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,65.39,49.34
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,62.54,47.25
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,59.65,45.09
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,55.01,41.29
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,50.32,37.34
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,40.66,29.09
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,34.89,23.92
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,26.07,15.85
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,17.36,2.98
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,8.26,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,232.58,95.79
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,449.34,359.12
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,551.99,450.22
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,657.26,535.75
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,723.82,586.84
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,783.03,629.46
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,826.5,658.68
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,866.92,684.66
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,892.55,698.29
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,914.44,709.1
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,913.02,704.32
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,918.86,705.0
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,915.27,699.48
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,907.61,691.41
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,891.74,677.68
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,871.88,661.46
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,846.0,641.28
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,816.32,618.65
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,779.79,592.5
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,739.95,561.82
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,695.66,526.41
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,648.55,488.36
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,597.74,447.45
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,544.72,403.73
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,488.32,356.25
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,430.39,306.33
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,370.02,253.62
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,308.89,200.33
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,247.03,148.56
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,185.0,102.64
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,122.5,70.09
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,87.32,67.0
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,86.34,66.37
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,85.27,65.66
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,83.18,64.24
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,73.12,56.15
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,70.63,54.26
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,68.05,52.29
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,64.84,49.87
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,61.58,47.36
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,56.93,43.58
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,52.24,39.65
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,42.01,30.82
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,35.83,25.22
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,26.15,16.24
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.56,0.65
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,234.16,81.1
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,454.77,362.89
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,558.76,454.75
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,665.32,540.13
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,724.96,585.23
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,791.84,632.81
