Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,835.73,660.18
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,876.51,684.04
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,900.56,693.97
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,920.83,700.97
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,919.25,697.44
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,924.84,699.18
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,920.2,692.82
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,911.46,684.06
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,894.88,669.79
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,874.31,653.18
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,847.35,633.06
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,816.65,610.61
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,780.01,584.72
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,740.06,554.56
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,695.43,520.0
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,647.88,482.61
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,596.34,442.27
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,542.61,399.04
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,485.68,351.56
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,427.26,301.64
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,366.79,249.68
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,305.6,197.01
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,242.89,145.24
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,180.22,99.58
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,117.94,68.34
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,86.2,66.56
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,84.64,65.46
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,82.97,64.25
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,81.1,62.87
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,79.1,61.4
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,68.65,52.81
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,65.96,50.74
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,63.03,48.53
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,60.07,46.27
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,55.33,42.4
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,50.57,38.38
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,40.81,29.91
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,35.01,24.6
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,25.32,15.46
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.72,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,103.34,24.07
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,204.88,161.95
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,265.56,217.12
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,325.15,268.08
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,371.18,305.38
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,416.16,340.28
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,368.19,299.25
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,338.09,272.1
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,506.98,403.34
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,677.67,525.48
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,620.55,478.59
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,585.15,449.18
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,498.97,382.47
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,435.75,332.04
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,513.29,389.61
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,602.53,451.81
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,543.94,406.23
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,474.02,354.13
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,535.4,397.68
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,574.07,422.83
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,623.85,457.46
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,630.58,460.24
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,519.27,377.95
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,419.9,306.5
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,405.78,295.01
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,386.14,278.03
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,353.53,251.76
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,319.6,224.45
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,255.57,164.98
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,177.43,97.82
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,138.99,94.29
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,194.25,153.34
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,193.47,152.93
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,183.53,145.47
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,150.11,119.01
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,106.69,83.89
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,113.58,90.01
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,119.72,95.44
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,106.51,84.91
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,93.18,74.14
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,78.83,62.27
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,64.35,50.02
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,49.47,37.19
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,34.43,23.94
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,21.6,12.16
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,172.5,26.82
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,337.57,265.42
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,440.18,354.54
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,551.99,443.1
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,627.54,500.11
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,701.69,553.28
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,752.91,585.03
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,801.33,613.39
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,832.47,629.57
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,860.03,643.11
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,874.75,649.95
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,885.48,654.39
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,878.52,647.42
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,874.24,642.6
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,862.02,633.3
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,845.71,621.59
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,821.01,603.95
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,792.65,583.34
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,759.0,558.96
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,722.01,531.9
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,678.25,499.65
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,636.97,467.86
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,586.2,428.55
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,533.3,386.51
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,477.44,340.3
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,420.17,291.89
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,360.45,241.41
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,300.06,190.42
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,239.1,141.23
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,178.21,98.56
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,116.6,69.98
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,91.19,69.83
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,91.3,70.11
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,83.11,63.57
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,81.44,62.39
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,79.7,61.16
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,77.09,59.2
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,74.41,57.18
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,65.33,49.87
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,61.8,47.16
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,56.93,43.22
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,52.04,39.12
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,44.92,32.97
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,37.83,26.55
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,26.33,15.7
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,14.8,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,152.86,4.82
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,298.75,232.32
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,402.94,323.22
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,511.47,409.67
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,593.76,471.94
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,672.76,528.75
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,725.35,563.75
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,775.13,595.71
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,809.53,616.14
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,840.34,633.83
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,855.58,642.3
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,866.9,648.37
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,866.93,645.78
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,857.38,637.09
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,845.97,627.43
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,830.51,615.26
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,808.24,598.7
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,781.99,579.11
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,748.13,554.11
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,710.99,526.46
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,667.57,493.15
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,621.66,457.39
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,572.93,419.39
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,522.15,378.78
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,467.53,334.31
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,411.41,287.42
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,353.23,238.17
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,294.64,188.74
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,234.47,140.41
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,174.49,98.52
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,115.26,71.43
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,94.4,72.25
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,94.43,72.47
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,94.53,72.74
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,85.73,65.71
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,84.25,64.71
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,81.59,62.73
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,78.85,60.68
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,74.83,57.67
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,70.74,54.52
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,64.87,49.76
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,58.92,44.77
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,50.27,37.32
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,38.78,27.14
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,25.83,14.95
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,13.38,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,111.56,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,224.52,173.15
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,346.3,278.73
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,454.17,367.66
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,539.67,434.65
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,626.14,499.29
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,462.06,370.91
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,273.82,217.94
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,568.36,450.92
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,809.68,625.17
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,825.11,632.19
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,836.72,638.11
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,679.2,520.21
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,495.06,378.79
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,549.23,418.64
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,579.72,439.95
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,681.78,515.51
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,753.54,566.56
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,642.78,481.98
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,532.57,398.38
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,588.03,440.64
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,601.75,449.69
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,507.81,377.0
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,425.57,315.25
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,385.61,284.38
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,350.22,257.02
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,330.81,232.0
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,285.61,182.57
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,227.94,135.69
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,162.44,89.69
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,103.82,63.92
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,85.88,65.07
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,85.95,65.3
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,86.09,65.58
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,84.3,64.31
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,82.46,63.0
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,98.01,76.05
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,121.86,95.95
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,92.7,72.27
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,64.32,48.88
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,58.94,44.45
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,53.54,39.84
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,45.48,32.92
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,37.4,25.68
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,23.23,12.4
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,11.8,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,148.41,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,294.47,224.86
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,400.89,319.19
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,517.25,412.48
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,601.39,477.28
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,684.17,538.12
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,733.73,571.28
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,780.65,601.42
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,535.14,418.61
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,231.7,179.14
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,580.88,451.87
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,861.57,645.87
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,715.89,538.44
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,555.26,417.44
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,577.3,432.36
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,595.96,443.54
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,706.56,523.0
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,764.16,563.17
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,730.21,537.31
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,693.11,509.39
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,651.73,477.32
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,607.47,442.53
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,558.63,404.3
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,507.78,363.54
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,453.77,319.49
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,398.39,273.24
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,340.96,224.81
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,282.93,176.25
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,223.87,129.37
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,164.91,89.78
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,105.82,66.1
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,90.14,67.95
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,79.56,59.55
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,78.27,58.68
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,76.48,57.39
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,74.62,56.06
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,71.86,53.99
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,69.03,51.86
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,65.56,49.28
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,57.29,42.62
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,52.32,38.61
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,47.32,34.42
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,40.08,28.2
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,32.87,21.74
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,21.7,10.8
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,10.23,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,147.83,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,295.9,224.56
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,403.74,320.45
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,523.04,415.54
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,618.69,488.11
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,712.94,556.06
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,759.86,586.54
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,804.23,614.27
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,830.43,629.1
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,858.78,645.25
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,869.89,649.16
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,877.01,650.63
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,866.01,640.22
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,861.5,634.54
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,846.26,621.88
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,827.12,606.95
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,665.25,491.38
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,478.24,353.07
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,618.76,458.19
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,699.5,515.72
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,656.14,481.33
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,610.14,445.21
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,529.99,384.39
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,455.38,329.22
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,412.12,296.57
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,372.61,266.64
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,330.66,235.27
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,300.12,212.99
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,237.66,152.7
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,155.95,82.78
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,133.01,91.68
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,184.64,143.41
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,129.21,99.52
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,77.83,58.3
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,75.98,57.13
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,74.06,55.87
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,72.25,54.57
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,70.45,53.29
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,61.56,46.17
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,57.94,43.37
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,53.63,39.8
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,49.41,36.16
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,41.49,29.35
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,33.58,22.25
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,21.64,10.23
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,9.44,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,161.99,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,329.3,247.03
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,440.75,346.04
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,555.47,436.1
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,434.61,346.01
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,271.99,216.99
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,191.69,151.89
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,117.69,89.98
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,526.78,416.07
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,861.14,648.24
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,639.56,488.99
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,357.77,275.0
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,193.63,149.09
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,47.69,32.46
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,50.04,34.25
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,52.4,35.96
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,443.24,344.21
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,759.92,569.24
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,624.09,465.74
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,474.39,353.22
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,358.18,267.74
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,243.03,181.28
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,216.11,161.12
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,190.47,141.71
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,257.65,191.81
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,312.88,231.51
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,314.43,227.56
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,306.55,214.77
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,252.14,178.79
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,233.86,171.92
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,147.9,106.81
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,99.23,76.4
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,118.75,92.62
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,165.01,130.64
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,161.55,128.4
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,152.27,121.43
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,139.33,111.39
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,125.76,100.69
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,112.43,90.03
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,98.71,78.83
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,83.44,66.08
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,67.78,52.68
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,51.95,38.9
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,35.8,24.54
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,21.22,9.56
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,117.47,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,313.8,244.45
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,422.52,348.74
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,535.65,444.44
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,611.94,505.53
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,687.0,562.27
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,736.28,596.89
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,782.89,628.07
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,812.59,646.25
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,838.82,661.59
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,846.34,663.04
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,855.95,666.18
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,855.68,661.37
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,851.27,653.91
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,837.57,641.21
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,819.89,626.03
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,795.64,606.73
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,760.02,579.4
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,726.12,551.71
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,689.03,521.41
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,646.95,487.28
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,602.23,450.61
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,553.38,410.96
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,502.54,368.76
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,448.66,322.59
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,393.33,274.42
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,335.81,224.76
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,277.76,175.37
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,218.5,128.03
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,159.21,89.03
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,129.38,100.63
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,176.0,138.5
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,171.58,135.18
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,174.23,137.68
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,122.89,96.52
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,83.9,64.8
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,73.3,56.2
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,68.96,52.77
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,65.17,49.86
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,61.34,46.85
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,55.12,41.69
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,48.79,36.25
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,40.83,29.25
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,32.9,21.94
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,20.52,8.22
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,7.87,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,175.52,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,418.77,321.13
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,531.33,432.75
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,646.08,527.89
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,716.2,582.17
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,784.6,631.49
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,732.13,589.12
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,655.86,528.89
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,673.92,539.63
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,688.72,546.83
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,818.92,638.21
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,914.19,700.33
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,908.87,692.31
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,899.38,682.52
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,882.14,667.69
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,860.81,650.37
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,833.07,629.21
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,801.49,605.59
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,763.46,577.57
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,722.05,545.73
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,675.87,508.94
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,626.94,469.34
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,574.26,426.71
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,519.36,381.14
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,461.66,332.24
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,402.43,280.91
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,340.97,227.24
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,278.72,173.74
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,215.02,123.04
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,151.47,81.87
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,87.94,67.8
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,83.22,64.09
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,82.01,63.24
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,80.71,62.33
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,78.29,60.62
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,75.74,58.8
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,66.28,51.1
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,64.1,49.54
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,60.24,46.5
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,56.34,43.35
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,51.75,39.49
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,47.23,35.52
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,36.37,25.9
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,29.27,19.2
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,14.26,3.34
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,148.54,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,376.9,285.06
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,490.6,396.47
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,608.07,492.15
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,684.54,550.43
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,759.96,604.36
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,800.39,627.65
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,845.56,652.69
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,874.02,664.74
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,898.55,673.52
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,909.28,675.57
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,915.79,675.11
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,902.18,661.85
