Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,83.83,67.33
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,113.58,93.16
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,73.41,58.62
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,28.26,19.27
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,24.41,15.94
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,20.57,12.58
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,16.73,9.21
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,12.91,5.79
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,9.1,2.33
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,5.3,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,2.64,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,25.61,3.62
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,58.37,42.55
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,99.75,79.81
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,138.59,114.32
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,169.84,141.34
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,200.16,166.81
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,207.15,171.54
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,213.74,175.75
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,117.74,94.92
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,36.74,25.56
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,109.25,86.55
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,187.33,150.31
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,263.75,211.95
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,321.47,257.11
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,400.34,318.68
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,469.35,370.32
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,408.56,321.42
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,364.26,285.74
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,397.63,310.06
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,413.0,318.91
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,388.65,297.64
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,362.69,274.84
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,325.53,243.82
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,291.33,215.71
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,262.72,189.5
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,224.85,157.3
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,191.48,139.17
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,173.84,141.88
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,149.89,122.15
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,125.88,102.23
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,126.94,103.41
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,131.44,107.5
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,109.54,89.29
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,91.37,74.09
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,83.6,67.55
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,75.59,60.7
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,65.28,51.8
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,54.68,42.42
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,43.25,32.09
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,31.61,21.28
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,15.94,4.52
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.51,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.02,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,5.68,0.0
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,8.34,1.52
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,10.63,3.52
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,12.92,5.5
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,37.09,26.2
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,62.29,47.46
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,70.01,53.71
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,77.69,59.87
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,63.04,47.36
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,49.89,36.2
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,61.14,45.37
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,72.5,54.53
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,103.92,80.0
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,135.21,104.96
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,116.38,89.6
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,98.32,74.93
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,133.5,103.1
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,167.35,129.69
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,234.46,181.73
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,289.5,222.51
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,297.65,224.34
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,293.31,215.11
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,254.01,171.88
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,191.2,111.02
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,134.82,75.57
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,80.8,63.15
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,79.34,62.1
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,70.35,54.62
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,72.55,56.64
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,75.07,58.94
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,72.14,56.72
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,63.88,49.89
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,60.21,46.85
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,56.53,43.73
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,51.49,39.41
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,46.48,34.95
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,38.46,27.68
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,30.46,20.09
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,14.95,3.31
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,195.38,15.04
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,380.33,303.23
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,471.37,389.61
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,563.35,467.52
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,618.12,512.07
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,670.8,552.45
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,697.16,569.97
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,725.92,588.49
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,739.88,595.97
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,749.97,600.47
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,748.74,596.83
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,743.6,590.5
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,730.38,579.1
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,713.32,564.49
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,682.67,538.08
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,654.95,513.54
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,622.57,486.19
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,587.11,456.03
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,546.41,420.65
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,503.08,382.52
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,456.2,341.54
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,407.38,298.09
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,355.77,251.34
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,303.07,203.81
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,248.75,168.81
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,225.02,162.57
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,183.39,137.06
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,160.22,129.95
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,152.11,123.73
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,144.73,118.06
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,112.55,91.17
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,82.12,65.46
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,83.13,66.55
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,84.49,67.9
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,78.75,63.09
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,69.63,55.28
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,61.45,48.24
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,53.15,40.89
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,42.47,31.23
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,31.69,21.14
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,15.95,3.36
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,132.86,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,260.77,206.66
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,336.31,279.7
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,413.39,346.84
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,471.69,394.87
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,529.27,439.59
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,473.11,391.33
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,395.59,326.01
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,359.13,294.42
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,340.0,276.09
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,454.94,365.47
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,564.12,444.25
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,569.14,443.24
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,570.84,440.61
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,622.47,475.03
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,651.76,491.33
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,619.85,466.13
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,584.86,438.8
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,544.36,406.62
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,501.84,371.99
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,455.72,333.99
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,407.84,293.5
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,356.99,249.48
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,304.83,204.08
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,250.99,158.82
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,196.94,117.06
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,160.8,107.53
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,171.24,138.1
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,131.36,105.43
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,99.88,79.45
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,92.87,73.82
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,85.52,67.8
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,82.25,65.36
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,78.97,62.87
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,75.42,59.96
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,71.93,57.03
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,61.44,48.02
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,54.01,41.44
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,43.53,31.98
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,33.03,22.1
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,16.66,3.05
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,160.37,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,316.58,247.4
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,415.55,340.69
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,514.79,423.75
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,576.43,473.8
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,635.68,519.52
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,674.34,547.88
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,709.6,572.74
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,726.07,582.54
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,738.77,589.44
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,737.01,584.56
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,735.77,580.27
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,724.23,569.49
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,708.81,554.84
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,685.79,534.57
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,659.13,511.43
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,626.08,484.03
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,589.92,453.8
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,548.1,417.94
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,506.02,380.95
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,458.45,339.67
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,408.95,295.96
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,356.57,248.89
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,302.96,200.95
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,247.38,153.43
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,191.36,109.78
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,134.55,75.13
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,82.19,63.86
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,72.71,56.06
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,71.27,54.99
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,69.68,53.79
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,68.1,52.59
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,65.66,50.67
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,63.21,48.73
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,59.06,45.29
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,54.86,41.74
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,46.12,34.35
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,41.59,30.4
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,34.1,23.69
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,26.65,16.63
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,13.01,0.54
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,216.81,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,433.61,333.01
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,524.88,425.92
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,616.15,502.85
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,668.67,544.93
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,718.65,582.16
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,746.72,599.76
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,762.86,607.56
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,773.84,610.15
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,781.04,609.64
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,777.9,601.61
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,770.8,590.88
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,755.22,576.82
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,735.76,560.36
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,709.52,537.28
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,679.66,511.29
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,643.94,482.87
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,605.03,451.59
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,561.4,415.66
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,515.28,377.09
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,465.98,335.51
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,414.61,291.39
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,359.63,243.7
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,303.38,194.95
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,245.78,146.86
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,187.53,102.54
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,128.19,67.38
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,74.01,56.2
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,72.37,55.04
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,70.64,53.73
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,68.72,52.26
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,66.7,50.72
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,63.76,48.5
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,55.27,41.57
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,51.91,38.83
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,48.54,36.01
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,44.17,32.32
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,39.84,28.52
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,33.17,22.52
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,26.62,16.23
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,12.93,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,172.68,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,405.49,305.97
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,499.19,401.1
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,592.72,478.29
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,648.45,522.97
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,701.5,563.01
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,731.81,583.24
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,758.58,599.93
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,770.27,604.45
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,770.13,600.41
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,767.96,595.39
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,761.86,587.71
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,747.85,577.17
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,729.97,563.62
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,704.3,542.76
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,675.08,518.82
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,640.21,490.43
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,602.17,459.05
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,559.89,423.02
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,514.8,384.0
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,465.61,341.6
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,414.34,296.56
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,359.86,247.87
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,304.07,198.26
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,246.69,149.77
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,188.71,105.13
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,129.8,69.72
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,76.43,58.6
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,74.82,57.42
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,73.14,56.13
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,71.21,54.66
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,69.19,53.1
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,60.05,45.62
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,57.34,43.54
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,54.06,40.92
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,50.77,38.23
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,46.07,34.29
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,41.41,30.21
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,34.39,23.87
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,27.47,17.17
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,12.26,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,158.67,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,389.54,291.47
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,485.57,393.06
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,574.51,468.76
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,632.64,517.35
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,687.8,561.04
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,719.87,584.58
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,748.34,604.64
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,761.2,612.33
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,770.13,616.91
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,761.29,608.42
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,756.42,603.03
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,597.13,476.54
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,412.41,327.28
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,574.01,454.62
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,669.16,526.14
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,565.78,442.2
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,449.83,350.13
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,499.25,385.26
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,507.48,385.27
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,458.75,342.02
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,408.13,296.57
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,354.29,247.61
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,299.31,198.0
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,243.19,149.65
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,186.68,105.56
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,129.32,70.94
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,78.06,60.26
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,94.26,73.99
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,122.42,97.7
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,94.23,74.28
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,65.29,50.04
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,62.74,48.13
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,60.18,46.16
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,57.71,44.14
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,51.1,38.5
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,46.18,34.3
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,41.31,29.97
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,34.55,23.81
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,28.0,17.36
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,13.77,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,46.43,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,148.92,105.45
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,252.03,202.06
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,373.27,303.26
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,439.85,358.57
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,505.77,411.26
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,555.64,449.71
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,610.7,490.64
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,636.87,510.22
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,659.23,526.63
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,530.54,424.12
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,381.84,304.69
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,388.12,309.75
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,392.94,313.31
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,440.77,350.78
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,468.59,372.1
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,539.88,427.12
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,573.8,451.11
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,491.13,383.64
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,408.06,317.28
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,352.33,272.55
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,302.48,233.43
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,319.27,235.5
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,301.01,204.5
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,246.41,156.53
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,191.24,112.66
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,134.32,77.22
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,82.83,65.61
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,73.59,57.96
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,72.16,56.98
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,72.5,57.42
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,72.99,58.0
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,69.93,55.61
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,66.84,53.17
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,57.66,45.23
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,53.49,41.61
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,48.26,37.08
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,43.04,32.39
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,34.84,24.79
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,26.63,16.73
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,13.02,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,197.18,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,452.27,337.89
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,551.61,462.53
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,647.73,549.1
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,701.56,596.67
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,744.76,632.7
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,772.56,653.53
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,797.11,670.59
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,807.21,675.39
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,813.38,676.94
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,808.33,670.08
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,799.23,660.28
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,782.69,644.46
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,762.11,625.84
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,734.29,600.22
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,702.74,571.35
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,666.05,537.95
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,625.99,501.46
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,580.42,460.08
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,532.17,415.84
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,480.35,368.64
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,426.36,318.7
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,369.65,265.46
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,311.49,211.26
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,250.85,157.4
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,189.58,108.09
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,127.7,69.72
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,72.53,57.94
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,71.13,56.87
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,69.64,55.7
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,68.88,55.18
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,68.06,54.6
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,64.7,51.9
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,61.22,49.06
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,52.52,41.41
