Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,49.09,38.38
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,44.62,34.48
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,40.21,30.44
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,33.44,24.08
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,26.81,17.28
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,12.99,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,185.9,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,427.56,307.09
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,530.43,435.15
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,629.09,519.55
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,684.24,564.67
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,736.69,604.59
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,756.26,617.13
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,780.14,632.03
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,791.1,638.37
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,798.23,641.63
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,794.48,637.21
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,786.7,629.77
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,770.58,615.56
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,750.51,598.58
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,722.96,574.48
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,691.79,547.44
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,655.59,517.2
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,616.13,483.83
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,571.38,444.8
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,523.88,402.75
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,473.01,357.77
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,420.01,309.95
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,364.03,258.58
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,306.72,206.18
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,247.56,154.34
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,187.81,106.85
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,127.46,69.78
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,73.92,58.66
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,72.23,57.37
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,70.45,55.96
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,68.43,54.34
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,66.31,52.65
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,63.32,50.28
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,60.22,47.78
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,51.88,40.51
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,48.84,37.85
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,44.41,34.08
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,40.04,30.16
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,32.87,23.46
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,25.82,16.3
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,12.52,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,152.61,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,356.44,247.15
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,463.17,381.46
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,564.05,470.04
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,622.65,519.37
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,678.53,563.36
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,710.39,585.38
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,738.76,603.46
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,751.67,611.63
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,760.7,616.51
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,750.76,605.98
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,744.73,598.63
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,730.73,586.03
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,712.96,570.21
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,687.96,548.07
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,659.51,523.03
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,625.02,493.65
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,587.49,461.35
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,546.08,424.5
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,502.0,384.82
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,453.59,341.68
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,403.28,296.1
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,350.23,247.3
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,296.06,197.89
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,239.89,149.08
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,183.35,104.59
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,126.68,70.15
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,76.74,59.92
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,75.14,58.71
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,73.46,57.42
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,65.75,50.96
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,65.34,50.76
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,62.43,48.5
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,59.49,46.18
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,56.32,43.52
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,53.19,40.82
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,44.52,33.35
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,39.95,29.28
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,32.79,22.68
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,25.74,15.61
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,11.42,1.83
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,24.49,14.42
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,39.6,27.54
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,56.3,41.95
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,72.29,55.62
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,86.67,67.6
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,100.78,79.13
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,93.24,72.53
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,87.51,67.47
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,109.86,85.62
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,131.84,103.23
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,158.93,125.25
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,184.96,146.19
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,153.3,119.87
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,124.25,95.84
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,153.54,119.42
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,181.51,141.67
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,186.13,144.85
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,190.33,147.68
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,153.37,118.21
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,118.41,90.39
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,150.13,115.52
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,178.72,137.82
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,126.38,96.45
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,74.55,55.23
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,49.94,35.29
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,25.26,16.06
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,44.11,32.27
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,63.04,48.55
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,91.71,73.12
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,117.18,94.93
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,106.49,86.05
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,95.68,77.03
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,83.21,66.48
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,70.62,55.68
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,57.31,44.2
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,43.84,32.37
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,30.88,20.82
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,17.55,8.71
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,8.75,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,131.3,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,321.13,201.1
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,441.84,362.93
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,544.94,455.12
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,607.67,509.65
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,667.69,559.06
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,704.82,587.14
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,738.3,611.05
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,752.81,619.69
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,763.38,625.06
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,756.05,615.55
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,752.42,609.07
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,738.57,595.42
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,720.85,578.58
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,696.74,556.1
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,668.94,530.67
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,635.16,501.35
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,598.12,469.06
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,555.76,431.35
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,510.6,390.72
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,461.6,346.93
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,410.49,300.55
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,356.3,250.73
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,300.69,200.01
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,243.03,149.88
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,184.71,104.0
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,125.69,68.27
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,73.26,57.43
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,71.93,56.45
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,70.51,55.36
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,68.19,53.5
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,65.77,51.56
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,62.79,49.22
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,54.52,42.24
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,51.13,39.36
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,47.73,36.41
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,43.32,32.6
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,38.96,28.68
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,31.83,22.1
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,24.8,14.99
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,116.63,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,288.97,166.51
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,399.73,323.37
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,499.55,410.33
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,563.69,463.15
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,625.73,511.03
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,660.37,536.09
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,691.85,557.64
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,704.96,565.62
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,720.07,574.78
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,721.72,573.84
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,719.41,570.03
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,709.14,559.82
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,694.96,546.08
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,556.75,437.93
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,420.51,330.37
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,408.19,319.64
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,394.9,307.5
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,461.91,356.02
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,496.61,375.47
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,449.62,334.38
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,401.65,291.92
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,348.23,244.25
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,295.08,196.83
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,240.38,150.11
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,185.39,107.38
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,141.36,94.63
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,159.12,128.49
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,109.86,87.63
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,77.74,60.78
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,75.94,59.43
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,74.15,58.06
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,66.03,51.39
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,63.53,49.47
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,60.43,46.88
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,57.4,44.29
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,51.58,39.34
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,45.79,34.19
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,37.27,26.44
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,28.84,18.01
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,13.39,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,69.67,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,192.48,96.62
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,307.06,242.91
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,410.15,330.87
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,480.71,389.97
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,549.1,445.22
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,327.71,270.62
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,59.7,44.72
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,38.25,26.76
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,18.3,9.83
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,25.97,16.22
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,33.67,22.55
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,56.84,41.72
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,80.75,61.3
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,96.9,74.38
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,112.84,87.22
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,60.01,43.97
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,57.33,41.66
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,105.59,80.77
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,73.22,54.45
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,40.71,27.89
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,53.85,38.69
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,67.02,49.48
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,105.42,80.78
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,140.35,109.16
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,158.74,121.76
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,162.57,133.47
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,154.34,127.04
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,145.9,120.41
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,132.14,108.96
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,117.04,96.3
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,106.65,87.76
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,96.14,79.0
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,83.7,68.28
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,71.13,57.29
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,57.21,45.03
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,43.11,32.41
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,30.15,20.63
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,16.78,8.23
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,8.37,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,51.87,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,155.07,68.41
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,269.93,219.1
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,368.98,308.97
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,437.21,368.3
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,504.97,424.3
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,550.22,459.81
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,600.08,497.52
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,625.49,514.89
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,647.14,528.68
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,573.03,466.23
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,506.61,410.03
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,399.76,322.54
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,285.97,229.0
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,271.36,216.31
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,257.9,204.36
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,212.36,167.53
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,164.7,129.03
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,214.98,168.76
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,253.74,198.11
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,201.97,157.18
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,154.24,119.74
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,186.77,144.61
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,212.09,162.92
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,182.37,140.13
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,160.91,124.25
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,137.58,106.32
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,115.81,93.48
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,100.29,80.56
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,84.38,67.2
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,100.13,80.83
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,114.48,93.25
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,104.1,84.75
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,93.6,76.09
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,81.16,65.47
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,68.58,54.58
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,55.58,43.24
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,42.44,31.56
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,29.8,20.17
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,16.79,8.14
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,8.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,4.72,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,9.13,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,19.86,10.57
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,32.36,21.73
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,46.99,34.52
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,61.03,46.66
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,74.7,58.15
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,88.1,69.17
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,100.25,79.09
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,112.26,88.74
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,125.03,99.0
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,137.57,108.96
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,118.69,92.93
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,101.66,78.54
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,179.13,141.85
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,246.32,195.43
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,246.52,194.65
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,246.38,193.7
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,258.17,202.22
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,267.53,208.52
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,258.36,200.58
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,249.02,192.53
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,275.99,208.2
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,281.57,204.63
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,226.9,166.13
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,195.5,148.08
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,173.27,132.24
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,154.6,125.25
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,142.21,115.11
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,129.86,104.96
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,103.09,82.56
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,79.02,62.27
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,75.88,59.88
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,72.75,57.44
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,68.31,53.71
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,63.88,49.89
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,57.28,44.16
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,47.59,35.54
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,37.35,26.19
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,27.12,16.19
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,13.65,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,46.71,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,137.9,32.98
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,244.28,191.71
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,331.11,271.7
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,382.44,317.0
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,432.9,359.36
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,471.01,389.98
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,506.97,417.65
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,529.77,434.17
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,549.91,448.12
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,654.16,529.15
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,736.7,590.07
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,720.31,576.41
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,706.81,564.22
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,686.31,545.17
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,661.88,522.83
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,629.5,494.43
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,593.8,463.01
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,553.33,427.4
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,509.78,388.56
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,429.69,323.79
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,358.48,268.06
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,340.96,244.23
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,302.08,200.43
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,241.32,161.47
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,212.54,152.81
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,160.09,108.14
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,89.52,70.56
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,80.7,63.39
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,70.92,55.31
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,69.27,54.04
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,67.54,52.7
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,58.65,45.27
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,55.87,43.07
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,52.88,40.54
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,49.93,37.99
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,45.18,33.9
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,40.49,29.7
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,32.96,22.8
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,23.49,13.55
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,11.44,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,93.51,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,232.45,32.74
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,368.36,293.7
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,485.42,401.33
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,553.86,460.42
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,620.56,514.44
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,651.57,538.12
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,686.46,563.36
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,706.6,575.68
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,722.8,584.57
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,723.92,581.93
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,721.14,576.48
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,711.07,566.17
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,697.06,552.07
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,675.61,531.3
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,650.46,507.66
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,615.18,477.83
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,581.18,448.36
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,542.16,413.83
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,500.07,376.29
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,453.95,335.75
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,405.71,292.72
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,353.57,245.59
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,299.83,197.4
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,244.62,150.28
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,188.79,107.02
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,131.38,72.26
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,78.17,60.66
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,76.57,59.6
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,74.89,58.43
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,65.57,50.64
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,63.12,48.68
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,60.45,46.62
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,57.76,44.52
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,54.1,41.44
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,50.45,38.28
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,45.75,34.34
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,41.13,30.27
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,30.99,21.11
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,24.21,14.13
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
