Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,12.98,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,55.65,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,312.95,253.64
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,532.3,447.76
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,598.4,507.22
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,661.98,561.35
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,700.39,592.81
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,735.29,619.92
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,744.2,624.31
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,757.09,631.49
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,758.88,628.56
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,756.63,622.57
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,744.35,609.73
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,728.04,593.44
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,704.92,571.05
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,677.9,545.49
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,643.83,515.22
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,606.33,481.78
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,564.05,443.13
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,518.78,401.63
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,469.07,356.61
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,417.09,308.79
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,361.75,257.15
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,304.76,204.4
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,245.96,152.5
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,186.38,104.8
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,125.71,67.03
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,68.74,54.29
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,67.31,53.2
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,65.8,52.0
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,64.38,50.9
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,62.89,49.73
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,60.18,47.57
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,57.36,45.3
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,53.56,42.01
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,49.65,38.57
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,41.32,31.29
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,36.81,27.22
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,30.37,21.16
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,24.1,14.47
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,11.66,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,102.34,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,247.25,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,382.49,305.37
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,495.68,413.64
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,562.99,472.55
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,621.89,521.05
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,660.17,550.03
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,694.95,574.66
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,713.84,587.05
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,728.82,596.04
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,730.77,595.24
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,728.72,591.4
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,717.37,580.88
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,696.36,562.09
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,674.42,541.38
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,648.91,517.68
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,617.08,490.09
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,582.1,459.55
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,542.22,423.78
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,499.59,385.15
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,453.39,343.71
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,405.11,299.68
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,338.2,244.86
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,284.4,203.01
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,242.16,159.68
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,189.68,110.67
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,133.16,75.31
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,79.78,63.32
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,78.21,62.27
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,69.82,55.28
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,67.81,53.66
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,65.76,52.02
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,63.18,50.01
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,60.59,47.95
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,56.66,44.56
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,52.71,41.09
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,47.7,36.8
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,39.38,29.37
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,31.73,22.24
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,24.18,14.44
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,11.82,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,5.51,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,10.68,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,62.07,44.62
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,102.94,83.11
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,154.9,129.17
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,191.09,161.3
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,219.81,185.99
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,247.7,209.26
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,196.24,163.98
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,148.51,121.74
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,149.83,122.21
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,151.64,123.01
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,244.29,200.58
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,332.69,272.01
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,162.85,131.88
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.79
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,29.5,19.24
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,51.49,37.65
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,139.39,110.48
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,220.45,175.94
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,147.49,116.49
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,83.05,63.77
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,46.1,33.06
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,9.18,2.08
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,100.5,77.51
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,174.8,137.6
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,95.0,73.22
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,7.63,1.09
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,41.39,30.93
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,74.58,60.15
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,71.53,57.6
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,68.43,55.02
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,61.45,49.09
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,54.4,43.03
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,47.13,36.62
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,39.8,30.07
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,31.71,22.81
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,23.64,15.46
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,16.36,8.73
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.11,1.87
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.57,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.02,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,9.11,1.6
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,15.21,7.4
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,22.49,13.98
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,29.78,20.54
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,37.09,26.99
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,44.42,33.36
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,48.67,37.01
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,52.93,40.63
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,29.42,20.06
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,6.09,0.0
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,53.35,40.69
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,103.61,83.74
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,67.33,52.4
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,33.72,23.41
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,66.59,51.53
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,100.02,79.89
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,73.6,57.38
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,47.64,35.22
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,62.35,47.77
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,76.98,60.22
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,75.43,58.9
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,73.88,57.62
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,109.86,88.0
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,142.53,115.42
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,93.54,74.35
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,41.41,31.64
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,60.72,49.06
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,78.76,65.31
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,53.72,42.97
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,27.5,19.36
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,24.8,16.98
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,22.11,14.57
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,19.04,11.79
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,15.97,8.99
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,12.91,6.16
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,9.86,3.3
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,6.82,0.44
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,1.89,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.27,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.03,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,3.79,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,4.55,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,6.08,0.0
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,7.61,0.99
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,16.01,8.28
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,24.44,15.52
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,46.39,34.39
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,68.57,53.29
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,56.86,43.18
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,45.28,33.22
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,81.17,63.72
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,117.54,94.32
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,136.42,110.06
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,154.41,124.97
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,136.73,110.15
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,119.93,96.14
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,116.38,93.21
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,112.89,90.34
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,97.96,77.82
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,83.22,65.43
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,59.2,45.0
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,34.48,25.2
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,88.7,73.51
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,133.45,113.14
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,128.75,109.2
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,123.79,105.06
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,112.95,95.88
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,101.85,86.35
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,89.38,75.3
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,76.65,63.85
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,63.63,52.08
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,50.39,39.88
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,36.59,26.92
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,22.45,13.17
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,11.44,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,6.82,0.18
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,10.24,3.29
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,13.68,6.4
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,17.12,9.45
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,20.57,12.47
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,22.87,14.47
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,25.18,16.46
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,49.07,37.15
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,74.08,58.49
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,44.46,32.88
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,16.04,8.27
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,75.13,59.09
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,137.55,111.61
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,151.01,122.57
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,163.8,133.01
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,149.4,120.63
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,135.94,109.2
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,144.94,116.62
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,153.26,123.39
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,143.25,115.14
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,133.75,107.4
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,166.42,132.85
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,190.85,151.27
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,140.68,111.94
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,98.44,81.78
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,84.54,69.73
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,70.33,57.3
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,64.79,52.52
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,59.14,47.6
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,52.93,42.15
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,46.74,36.68
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,47.08,37.06
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,53.91,43.21
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,48.34,38.15
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,42.8,32.94
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,34.25,24.77
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,25.7,15.87
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,12.62,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,166.97,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,358.23,270.53
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,482.73,403.73
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,554.99,470.43
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,624.79,530.96
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,665.85,565.72
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,703.4,595.98
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,722.11,610.64
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,736.95,621.78
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,731.29,615.27
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,729.12,611.59
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,718.37,600.48
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,703.76,585.43
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,681.24,563.54
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,655.11,538.59
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,484.93,397.57
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,313.32,255.14
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,252.52,204.57
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,206.62,166.36
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,171.03,137.06
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,142.59,113.73
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,150.33,119.8
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,157.17,125.05
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,134.86,106.91
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,113.67,89.74
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,103.26,81.21
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,93.02,76.25
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,102.1,84.49
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,110.69,92.34
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,85.6,70.47
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,59.13,47.2
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,53.32,42.23
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,47.51,37.21
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,49.03,38.63
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,57.62,46.35
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,51.77,41.05
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,45.94,35.6
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,37.34,27.42
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,28.85,18.5
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,13.37,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,115.26,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,290.01,215.98
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,412.31,345.75
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,487.09,412.55
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,560.52,473.84
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,603.28,506.74
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,643.05,535.38
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,665.74,550.47
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,684.82,562.26
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,685.55,559.92
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,687.14,558.38
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,680.67,549.46
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,670.3,537.45
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,460.94,372.45
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,236.68,190.67
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,237.48,191.49
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,237.93,190.94
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,241.33,192.74
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,243.62,193.54
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,237.69,188.26
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,231.4,182.71
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,221.3,173.93
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,211.16,165.21
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,198.53,154.9
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,185.92,144.94
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,142.8,111.81
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,107.77,88.37
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,102.09,83.71
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,96.38,78.95
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,89.61,73.26
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,82.77,67.49
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,69.15,55.73
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,67.39,54.33
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,63.07,50.61
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,58.74,46.8
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,52.61,41.43
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,46.48,35.84
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,37.23,27.16
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,27.99,17.68
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.01,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,7.87,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,78.79,54.12
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,132.23,110.78
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,173.49,150.15
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,212.97,186.99
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,249.6,220.3
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,285.52,252.07
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,221.22,192.94
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,130.67,110.44
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,143.73,121.5
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,156.56,132.16
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,128.71,107.39
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,103.83,85.3
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,108.98,89.6
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,114.08,93.87
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,155.76,129.85
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,195.54,163.73
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,175.25,146.05
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,156.57,129.91
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,155.72,129.08
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,154.83,128.23
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,152.4,126.11
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,149.92,123.96
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,107.02,87.44
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,63.87,50.35
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,121.78,97.76
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,158.76,139.0
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,148.2,129.68
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,133.93,117.02
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,130.95,114.58
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,123.62,108.16
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,113.58,99.24
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,103.26,89.98
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,91.32,79.12
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,79.04,67.8
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,65.8,55.52
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,52.23,42.69
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,38.57,29.52
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,24.62,15.59
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,12.66,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,144.53,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,329.6,239.14
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,468.27,400.04
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,532.39,462.07
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,605.6,526.76
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,649.21,565.17
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,689.37,599.01
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,709.69,612.79
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,726.11,622.72
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,503.43,435.47
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,244.29,209.08
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,252.43,215.5
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,260.01,220.67
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,263.78,222.58
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,267.06,224.05
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,282.87,236.13
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,305.28,253.15
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,297.34,245.0
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,288.87,236.52
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,307.46,249.25
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,320.75,255.92
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,286.13,226.0
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,254.95,199.93
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,217.13,170.8
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,189.83,151.4
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,176.4,140.83
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,161.39,138.04
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,146.81,125.59
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,132.87,113.63
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,94.01,79.44
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,68.63,56.92
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,65.73,54.58
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,62.81,52.15
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,59.32,49.04
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,51.56,41.94
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,46.19,37.0
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,40.85,31.9
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,33.28,24.55
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,25.8,16.57
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,12.63,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,72.45,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,243.34,167.39
