Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,372.39,311.73
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,452.98,384.92
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,531.97,452.53
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,580.12,491.71
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,625.15,526.64
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,650.88,545.6
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,672.93,561.21
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,680.74,565.91
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,684.7,567.32
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,478.15,399.63
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,248.04,206.54
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,215.93,179.26
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,176.86,145.57
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,172.43,141.67
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,168.45,138.11
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,168.76,137.95
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,169.03,137.77
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,148.94,120.94
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,130.08,105.24
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,137.3,111.07
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,143.83,116.23
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,117.17,94.06
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,91.14,72.35
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,81.54,64.2
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,72.04,58.84
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,78.26,64.47
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,84.24,69.93
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,69.04,56.51
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,52.94,42.22
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,47.51,37.52
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,42.1,32.77
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,45.42,35.85
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,54.65,44.23
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,49.47,39.49
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,44.36,34.64
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,35.79,26.44
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,27.25,17.59
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,13.41,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,88.57,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,266.17,174.15
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,403.97,334.42
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,480.36,405.42
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,555.78,470.96
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,304.96,263.22
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,19.03,10.88
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,50.61,38.19
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,87.67,69.78
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,60.92,46.65
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,39.04,27.8
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,42.14,30.38
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,45.24,32.94
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,169.07,137.84
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,289.14,235.93
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,268.82,217.77
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,250.27,201.54
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,296.03,237.59
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,325.37,259.1
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,278.39,220.71
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,234.66,185.78
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,269.87,208.5
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,281.57,209.54
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,251.14,173.32
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,195.12,117.45
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,143.93,87.05
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,109.04,88.83
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,113.35,92.89
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,128.39,106.2
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,122.88,101.66
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,117.32,97.09
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,109.31,90.53
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,101.08,83.7
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,89.5,73.66
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,77.55,63.16
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,65.37,52.4
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,52.87,41.12
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,39.64,28.99
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,26.14,16.1
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,13.32,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,100.92,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,278.1,175.88
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,418.3,348.12
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,493.42,418.59
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,567.77,482.95
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,605.49,514.54
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,647.46,547.63
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,670.62,564.03
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,690.01,576.77
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,696.05,577.66
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,698.16,575.47
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,690.15,566.12
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,678.28,552.96
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,658.39,533.76
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,630.55,508.44
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,601.79,482.56
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,569.85,453.77
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,532.91,419.81
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,493.14,383.06
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,449.27,342.52
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,403.27,299.69
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,353.44,253.52
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,302.27,206.42
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,249.44,159.8
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,195.94,116.17
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,141.32,79.75
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,86.87,59.75
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,69.31,55.14
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,68.11,54.24
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,67.06,53.45
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,66.05,52.7
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,63.15,50.29
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,60.22,47.83
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,56.7,44.81
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,53.2,41.72
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,44.52,34.09
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,39.96,29.94
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,32.4,22.85
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,24.91,15.25
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,12.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,55.06,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,226.86,132.63
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,364.85,297.9
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,446.28,371.71
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,526.44,439.12
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,579.1,481.43
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,628.65,519.09
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,653.77,536.78
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,675.34,551.15
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,680.91,552.24
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,687.08,553.79
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,681.28,546.48
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,671.57,535.85
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,654.05,519.49
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,632.78,500.1
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,604.0,475.64
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,571.97,448.19
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,534.52,415.33
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,496.35,380.93
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,451.99,341.59
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,405.45,299.57
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,355.59,254.2
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,304.25,207.44
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,251.02,160.3
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,197.05,116.04
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,141.62,78.65
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,86.2,57.55
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,74.19,58.84
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,72.52,57.65
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,64.53,50.83
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,63.45,50.02
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,60.83,47.96
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,58.2,45.85
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,54.26,42.54
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,50.28,39.12
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,45.23,34.69
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,40.21,30.12
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,30.59,21.23
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,24.22,14.69
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,11.81,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,201.3,112.9
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,375.23,312.12
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,455.87,386.97
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,535.54,455.02
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,347.31,297.73
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,101.17,82.54
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,164.93,138.43
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,214.55,180.47
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,227.61,189.84
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,239.96,198.53
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,220.68,181.13
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,203.15,165.43
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,201.34,163.15
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,189.2,152.48
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,188.17,151.0
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,187.34,149.7
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,184.9,147.17
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,182.62,144.83
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,181.06,143.35
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,179.41,141.82
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,181.68,143.09
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,181.76,142.54
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,177.67,138.88
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,172.53,134.53
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,171.69,129.01
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,152.05,116.37
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,115.46,94.49
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,86.92,70.24
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,79.24,63.8
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,71.21,56.97
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,68.41,54.79
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,65.61,52.56
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,61.54,49.05
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,57.46,45.47
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,51.64,40.39
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,45.82,35.12
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,37.33,27.24
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,28.87,18.75
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,14.21,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,4.54,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,9.1,2.06
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,15.21,7.66
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,21.33,13.25
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,27.47,18.77
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,33.62,24.22
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,36.31,26.54
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,39.02,28.81
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,44.04,33.08
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,49.07,37.31
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,59.53,46.3
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,70.29,55.49
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,75.46,59.7
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,80.57,63.85
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,81.23,64.31
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,81.9,64.8
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,88.84,70.51
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,95.66,76.08
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,107.29,85.69
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,118.57,94.93
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,121.67,97.32
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,124.57,99.58
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,124.07,99.21
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,123.43,98.77
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,117.27,93.56
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,111.17,88.44
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,127.13,106.65
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,135.67,114.24
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,128.3,108.04
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,124.82,105.26
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,116.33,98.25
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,107.63,90.96
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,88.36,73.99
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,71.05,58.57
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,59.66,48.45
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,51.84,41.28
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,41.33,31.35
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,30.8,20.83
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,15.53,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,187.15,86.58
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,349.98,286.74
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,433.04,364.61
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,515.24,435.88
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,568.69,480.82
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,619.12,521.27
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,644.97,540.32
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,667.31,555.91
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,673.92,557.72
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,681.34,560.08
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,445.94,368.28
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,172.05,138.45
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,176.12,141.56
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,180.2,144.28
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,202.51,161.9
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,213.37,170.03
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,231.09,183.63
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,246.21,194.81
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,259.52,204.39
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,271.88,212.62
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,269.21,207.67
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,261.53,198.13
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,235.37,176.73
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,210.95,157.73
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,179.22,136.02
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,159.85,124.77
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,109.36,88.88
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,77.14,61.38
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,73.98,58.81
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,70.76,56.16
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,68.0,54.01
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,65.24,51.82
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,57.44,45.06
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,54.67,42.64
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,49.13,37.76
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,43.6,32.72
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,35.8,25.49
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,28.07,17.82
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,13.78,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,192.9,76.83
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,365.72,290.41
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,445.94,364.47
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,525.64,431.64
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,569.62,467.73
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,610.96,499.87
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,636.95,519.21
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,659.5,535.41
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,664.0,537.64
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,669.45,540.51
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,427.76,347.36
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,149.46,117.39
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,174.55,137.73
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,209.39,165.22
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,307.49,243.49
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,392.47,308.22
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,392.13,305.34
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,387.47,298.73
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,413.58,313.29
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,405.54,298.04
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,357.68,254.48
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,307.71,209.12
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,254.84,162.69
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,201.21,118.7
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,145.79,80.22
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,89.91,55.63
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,72.03,55.92
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,70.9,55.08
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,68.64,53.28
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,66.34,51.45
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,63.8,49.51
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,61.26,47.53
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,57.39,44.36
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,53.49,41.09
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,48.52,36.86
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,40.17,29.49
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,32.98,22.89
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,25.87,15.91
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,12.61,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,78.59,26.54
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,154.9,130.96
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,198.51,175.43
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,240.03,215.21
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,271.88,245.3
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,302.43,273.23
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,323.65,291.29
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,326.99,293.24
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,342.13,305.18
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,355.86,315.59
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,310.6,272.77
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,253.82,220.42
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,394.04,344.6
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,507.59,441.57
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,479.06,413.59
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,450.36,385.93
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,445.83,379.64
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,434.39,366.3
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,350.44,293.45
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,284.5,238.14
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,295.54,242.19
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,290.51,230.12
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,251.0,195.79
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,218.01,169.25
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,174.93,128.82
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,120.23,90.68
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,101.48,88.33
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,97.17,84.54
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,80.7,69.51
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,68.78,58.61
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,65.88,56.06
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,62.97,53.46
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,58.74,49.59
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,54.47,45.61
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,49.5,40.86
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,41.07,32.73
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,33.89,25.67
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,26.78,18.23
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,13.04,0.11
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,224.42,71.92
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,425.14,362.32
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,506.87,446.62
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,587.12,520.33
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,633.18,561.52
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,676.03,597.63
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,699.22,615.3
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,718.64,628.97
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,724.57,631.36
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,719.79,624.93
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,712.14,616.03
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,700.62,603.24
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,681.78,585.04
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,659.18,563.49
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,629.59,534.49
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,596.66,502.37
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,558.12,465.33
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,516.88,425.41
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,471.56,381.29
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,423.96,334.52
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,345.79,269.59
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,283.48,222.09
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,260.06,188.5
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,210.14,132.21
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,155.67,96.6
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,112.07,80.13
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,84.76,71.56
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,72.6,60.7
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,73.04,61.25
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,74.97,63.16
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,69.66,58.56
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,57.29,47.44
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,54.36,44.82
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,51.46,42.16
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,46.79,37.92
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,42.17,33.55
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,32.37,24.13
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,25.97,17.45
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,12.63,0.51
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,192.36,45.42
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,370.32,303.95
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,451.64,381.35
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,532.72,448.93
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,582.25,486.63
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,629.19,519.46
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,649.14,532.11
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,671.23,545.84
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,680.39,550.21
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,685.65,551.74
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,680.27,547.53
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,671.04,539.57
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,454.41,370.23
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,220.9,179.53
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,221.24,180.58
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,221.44,180.43
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,219.13,177.98
