Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,216.69,175.42
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,220.72,177.97
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,223.29,179.18
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,234.3,186.22
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,240.58,188.76
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,240.58,172.89
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,207.6,128.46
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,153.63,88.95
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,99.7,63.22
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,97.19,80.24
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,138.54,116.39
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,132.28,111.13
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,125.78,105.73
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,90.6,75.25
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,60.81,49.09
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,56.68,45.51
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,52.51,41.79
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,47.67,37.52
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,42.86,33.11
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,35.08,25.81
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,27.31,18.13
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,13.36,1.26
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,193.82,30.27
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,375.37,306.07
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,457.35,387.48
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,539.25,459.58
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,587.78,500.2
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,628.26,532.05
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,655.02,552.51
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,678.07,569.35
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,537.04,452.49
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,385.57,323.22
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,542.69,453.62
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,675.83,558.05
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,658.36,539.21
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,637.26,518.18
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,609.54,493.52
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,575.52,463.53
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,540.02,430.86
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,501.63,395.25
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,459.03,356.2
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,414.23,314.55
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,340.07,255.53
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,280.94,212.61
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,253.42,187.38
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,223.02,160.71
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,171.6,111.54
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,96.11,58.24
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,70.89,56.31
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,69.37,55.12
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,68.67,54.63
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,68.04,54.21
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,65.58,52.29
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,63.11,50.35
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,59.34,47.2
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,51.28,40.17
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,46.36,35.89
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,41.47,31.46
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,34.4,24.83
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,27.38,17.89
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,13.38,1.69
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,177.12,12.56
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,342.09,277.65
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,426.37,361.52
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,510.65,436.42
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,562.8,481.66
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,612.34,522.62
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,639.53,543.27
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,658.93,556.8
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,669.96,563.38
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,677.08,566.68
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,673.0,560.17
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,665.06,549.95
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,648.52,533.08
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,628.36,513.23
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,601.93,488.26
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,572.22,460.42
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,536.58,427.62
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,500.46,393.67
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,457.53,354.41
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,412.41,312.59
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,364.24,267.33
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,314.66,220.81
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,262.79,173.7
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,210.13,128.66
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,156.48,89.36
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,102.89,63.12
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,76.08,61.16
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,67.28,53.73
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,67.21,53.79
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,67.24,53.94
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,64.77,52.0
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,62.3,50.04
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,59.24,47.4
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,51.88,40.88
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,47.01,36.63
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,42.16,32.22
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,35.08,25.57
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,28.1,18.65
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,13.75,2.44
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,6.83,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,13.7,5.43
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,22.9,13.84
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,32.13,22.04
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,43.2,31.74
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,54.29,41.31
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,65.2,50.58
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,75.98,59.58
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,85.2,67.15
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,94.35,74.55
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,102.05,80.67
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,109.69,86.69
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,130.76,103.86
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,151.16,120.24
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,155.38,123.46
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,159.47,126.62
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,157.13,124.29
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,154.97,122.17
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,172.53,136.21
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,188.42,148.7
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,171.82,135.01
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,156.45,122.53
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,137.12,107.09
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,118.85,92.54
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,123.54,96.2
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,127.32,99.21
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,107.15,86.91
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,87.06,69.86
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,78.87,62.97
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,70.59,55.96
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,65.72,51.87
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,72.85,58.2
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,69.42,55.3
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,66.05,52.4
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,59.49,46.79
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,49.88,38.32
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,40.72,29.94
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,31.59,21.24
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,15.93,4.08
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,155.16,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,299.42,231.23
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,385.19,312.9
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,471.06,385.29
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,524.48,429.31
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,575.32,469.34
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,335.17,277.37
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,58.26,43.22
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,382.56,316.48
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,655.05,528.45
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,453.99,366.02
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,226.49,179.72
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,307.26,244.84
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,367.66,291.73
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,384.89,303.89
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,386.87,304.17
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,450.32,351.53
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,486.85,374.59
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,345.4,264.59
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,222.83,172.01
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,237.39,182.04
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,246.76,187.08
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,182.78,138.58
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,131.12,100.47
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,147.0,112.63
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,151.99,116.72
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,140.55,113.63
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,132.48,107.07
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,131.6,106.55
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,127.01,102.91
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,116.86,94.74
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,106.41,86.22
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,85.02,68.04
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,63.84,49.85
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,57.99,44.82
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,52.13,39.62
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,40.45,29.17
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,31.64,20.9
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,15.95,4.39
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,171.27,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,335.11,258.56
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,420.4,343.1
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,506.08,417.91
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,556.67,461.08
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,604.87,500.33
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,398.97,331.54
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,138.71,110.62
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,114.5,89.98
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,93.5,71.91
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,98.07,75.5
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,102.71,79.14
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,94.22,71.89
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,86.34,65.2
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,242.24,192.67
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,380.48,301.57
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,330.37,259.78
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,294.5,229.97
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,287.05,223.03
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,278.39,214.94
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,252.2,193.36
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,227.97,173.81
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,219.27,165.7
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,206.23,154.36
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,186.41,140.0
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,166.78,126.91
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,115.81,92.73
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,82.18,64.64
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,85.92,67.98
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,90.15,71.74
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,86.92,69.28
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,83.72,66.83
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,77.3,61.42
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,73.8,58.45
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,66.31,52.02
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,58.76,45.34
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,47.52,35.18
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,35.87,24.39
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,18.47,6.43
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,48.11,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,101.87,74.62
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,145.91,116.09
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,187.55,152.68
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,218.8,179.21
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,248.72,203.73
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,271.58,221.66
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,293.11,238.02
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,355.16,286.78
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,398.28,319.66
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,387.88,309.73
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,362.2,288.39
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,323.45,255.83
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,275.02,216.01
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,345.44,271.35
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,405.66,316.7
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,394.4,305.56
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,381.21,292.95
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,415.35,314.42
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,414.02,305.17
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,314.27,230.5
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,241.91,181.8
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,246.92,171.5
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,215.34,130.12
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,173.61,112.53
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,171.35,126.95
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,112.46,89.34
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,74.15,57.52
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,96.12,76.24
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,127.43,102.72
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,117.59,94.8
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,107.46,86.61
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,80.88,64.14
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,55.82,42.73
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,51.13,38.74
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,46.48,34.63
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,39.19,28.05
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,31.99,21.24
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,19.38,7.52
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,120.69,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,239.06,181.74
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,326.05,264.21
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,415.22,339.5
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,471.84,385.87
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,532.46,432.96
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,569.58,460.08
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,603.12,483.31
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,621.02,493.42
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,635.03,500.25
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,410.58,326.44
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,150.04,116.81
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,127.97,99.23
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,107.9,82.64
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,111.78,85.68
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,115.62,88.64
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,131.48,101.05
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,146.68,112.77
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,207.49,159.96
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,255.8,195.77
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,253.88,192.85
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,245.91,185.24
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,229.82,171.69
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,212.83,157.79
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,153.32,114.91
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,103.59,78.74
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,121.2,97.66
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,139.91,113.7
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,133.37,108.42
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,125.74,102.26
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,115.81,94.1
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,105.66,85.69
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,85.92,68.97
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,70.23,55.55
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,60.55,47.25
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,53.86,41.34
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,43.84,32.33
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,33.78,23.01
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,20.73,9.0
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,7.87,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,7.99,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,16.02,6.7
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,32.29,20.94
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,48.93,35.2
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,66.52,50.11
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,83.38,64.18
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,99.94,77.91
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,116.25,91.17
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,130.84,102.82
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,145.17,114.07
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,193.4,153.16
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,226.68,179.66
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,327.89,260.75
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,419.59,331.34
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,370.81,291.38
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,337.39,263.8
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,430.53,335.01
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,486.45,373.49
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,448.32,339.77
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,408.22,304.17
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,364.56,264.55
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,318.64,222.77
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,266.36,184.29
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,232.19,163.49
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,190.24,137.6
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,166.85,126.58
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,147.29,118.58
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,134.77,108.4
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,131.51,105.9
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,126.95,102.32
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,95.42,76.11
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,71.53,56.06
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,67.41,52.66
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,63.28,49.16
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,57.77,44.56
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,52.26,39.79
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,43.28,31.72
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,31.99,21.44
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,20.78,9.37
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,10.23,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,12.09,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,28.94,17.21
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,57.34,43.33
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,94.36,76.3
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,118.09,97.38
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,140.97,117.28
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,158.36,132.2
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,175.27,146.44
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,188.91,157.65
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,202.06,168.33
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,248.56,207.87
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,306.23,255.91
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,254.2,210.6
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,219.48,180.0
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,292.12,240.6
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,345.15,283.56
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,331.58,271.0
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,318.01,258.6
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,224.6,181.58
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,146.48,117.55
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,243.55,192.44
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,307.21,234.92
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,270.55,201.25
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,232.96,168.08
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,192.63,134.94
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,150.14,106.76
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,118.41,99.19
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,114.3,95.79
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,111.25,93.13
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,108.25,90.52
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,84.16,69.59
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,58.25,46.77
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,55.38,44.3
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,52.53,41.78
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,48.29,38.02
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,44.1,34.17
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,37.56,28.01
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,31.1,21.68
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,20.9,10.38
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,9.53,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,20.3,10.55
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,41.38,29.85
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,60.18,46.75
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,83.32,67.44
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,105.82,87.21
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,125.23,103.91
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,158.16,131.73
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,142.19,117.32
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,140.83,115.41
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,228.3,189.79
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,312.84,259.11
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,312.98,257.79
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,312.49,256.37
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,328.05,268.21
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,340.76,277.35
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,311.73,252.77
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,278.06,224.88
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,248.25,200.34
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,221.75,178.72
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,183.68,147.8
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,149.43,120.17
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,128.94,103.38
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,109.26,87.19
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,104.41,83.25
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,99.61,79.34
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,79.43,65.39
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,58.39,46.81
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,35.21,26.14
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,12.2,5.41
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,11.04,4.39
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,9.89,3.36
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,8.74,2.33
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,7.59,1.29
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,6.07,0.0
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,4.54,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,3.4,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.27,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.13,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
